ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 00:00,2,0.000,ALERT,214.64,305.08,59.996,1450933203,"201051344000645","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,309630.2,309630.2,8152,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933205,66023.00
12/24/2015 00:00,2,0.000,ALERT,213.29,302.37,59.996,1450933203,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,582999.6,582999.6,2029,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933207,66024.00
12/24/2015 00:00,2,0.000,ALERT,214.64,305.08,60.002,1450933203,"201051344000633","219011344069620",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,302508.1,302508.1,8159,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450933208,66025.00
12/24/2015 00:00,2,0.000,ALERT,214.19,305.08,60.002,1450933203,"201051344000469","219011344069620",0.00,4.50,0,301.47,306.58,0.0,0.0,0.000,303460.8,303460.8,8168,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933210,66026.00
12/24/2015 00:00,2,0.000,ALERT,213.51,303.58,60.002,1450933203,"201051344000646","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,308413.2,308413.2,12801,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450933212,66027.00
12/24/2015 00:00,2,0.000,ALERT,212.83,302.68,60.028,1450933203,"274151322000052","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,590609.8,590609.8,2026,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933214,66028.00
12/24/2015 00:00,2,0.000,ALERT,213.96,303.88,60.012,1450933203,"201051344000585","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,313013.4,313013.4,12805,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933216,66029.00
12/24/2015 00:00,2,0.000,ALERT,213.74,304.18,60.002,1450933203,"201051344001230","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,311517.1,311517.1,12840,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450933218,66030.00
12/24/2015 00:00,2,0.000,ALERT,214.19,304.48,60.002,1450933203,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,306361.7,306361.7,12796,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933220,66031.00
12/24/2015 00:00,2,0.000,ALERT,213.51,303.58,59.986,1450933203,"201051344000955","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,315267.4,315267.4,12799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933221,66032.00
12/24/2015 00:00,2,0.000,ALERT,213.06,301.77,59.981,1450933203,"274151322000094","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,476293.3,476293.3,2080,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933223,66033.00
12/24/2015 00:00,2,0.000,ALERT,213.96,305.68,59.981,1450933203,"201051344000579","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,317094.9,317094.9,8151,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933225,66034.00
12/24/2015 00:00,2,0.000,ALERT,213.51,303.88,60.007,1450933203,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,313859.5,313859.5,12808,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450933227,66035.00
12/24/2015 00:00,2,0.000,ALERT,213.96,303.88,59.970,1450933203,"201051344000438","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,315561.0,315561.0,12801,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933228,66036.00
12/24/2015 00:00,2,0.000,ALERT,213.96,302.98,60.018,1450933203,"201051344000417","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,309756.0,309756.0,12811,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933230,66037.00
12/24/2015 00:00,2,0.000,ALERT,213.29,302.98,59.975,1450933203,"274151322000083","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,585044.1,585044.1,2032,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933232,66038.00
12/24/2015 00:00,2,0.000,ALERT,213.74,302.07,59.981,1450933203,"274151322000076","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,621383.3,621383.3,2023,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933234,66039.00
12/24/2015 00:00,2,0.000,ALERT,213.96,305.98,59.981,1450933203,"201051344000868","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,301149.6,301149.6,8152,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933236,66040.00
12/24/2015 00:00,2,0.000,ALERT,213.06,303.28,59.965,1450933203,"274151322000095","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,614304.7,614304.7,2027,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450933238,66041.00
12/24/2015 00:00,2,0.000,ALERT,213.74,305.08,59.975,1450933203,"201051344000988","219011344069620",0.00,6.00,0,299.67,306.58,0.0,0.0,0.000,301482.2,301482.2,8150,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933240,66042.00
12/24/2015 00:00,2,0.000,ALERT,213.51,302.98,59.944,1450933203,"201051344001025","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,313558.3,313558.3,12801,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933242,66043.00
12/24/2015 00:00,2,0.000,ALERT,213.96,305.08,60.002,1450933203,"201051344000458","219011344069620",0.00,6.70,0,302.37,307.48,0.0,0.0,0.000,311370.1,311370.1,8160,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450933244,66044.00
12/24/2015 00:00,2,0.000,ALERT,214.64,304.78,59.928,1450933203,"201051344000853","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,308225.0,308225.0,8168,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933246,66045.00
12/24/2015 00:00,2,0.000,ALERT,214.19,303.58,59.944,1450933203,"201051344000685","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,315164.7,315164.7,12820,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450933247,66046.00
12/24/2015 00:00,2,0.000,ALERT,213.96,302.98,59.981,1450933203,"201051344000917","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,312841.6,312841.6,12831,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933249,66047.00
12/24/2015 00:00,2,0.000,ALERT,213.96,303.58,59.975,1450933203,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,315901.3,315901.3,12834,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933251,66048.00
12/24/2015 00:00,2,0.000,ALERT,213.74,302.68,59.959,1450933203,"201051344000651","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,310021.5,310021.5,12808,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933253,66049.00
12/24/2015 00:00,2,0.000,ALERT,212.61,302.37,59.996,1450933203,"274151322000088","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,568139.4,568139.4,2027,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450933255,66050.00
12/24/2015 00:00,2,0.000,ALERT,213.74,301.47,59.970,1450933203,"274151322000068","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,476217.7,476217.7,2079,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933256,66051.00
12/24/2015 00:00,2,0.000,ALERT,213.51,303.58,59.991,1450933203,"201051344001135","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,306593.4,306593.4,12795,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933258,66052.00
12/24/2015 00:00,2,0.000,ALERT,213.74,305.68,59.975,1450933203,"201051344000594","219011344069620",0.00,5.50,0,302.07,307.18,0.0,0.0,0.000,312573.6,312573.6,8150,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933260,66053.00
12/24/2015 00:00,2,0.000,ALERT,213.96,303.28,59.970,1450933203,"201051344001203","219011344069620",0.00,5.50,0,300.57,306.58,0.0,0.0,0.000,312950.2,312950.2,12811,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933262,66054.00
12/24/2015 00:00,2,0.000,ALERT,212.83,302.07,59.965,1450933203,"274151322000054","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,580275.6,580275.6,2028,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933264,66055.00
12/24/2015 00:00,2,0.000,ALERT,214.19,304.48,59.965,1450933203,"201051344000867","219011344069620",0.00,6.30,0,301.47,307.18,0.0,0.0,0.000,301638.0,301638.0,8146,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933266,66056.00
12/24/2015 00:00,2,0.000,ALERT,213.74,303.58,59.965,1450933203,"201051344001093","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,311175.5,311175.5,12821,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933268,66057.00
12/24/2015 00:00,2,0.000,ALERT,213.96,305.08,59.970,1450933203,"201051344000900","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,314540.4,314540.4,8156,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933269,66058.00
12/24/2015 00:00,2,0.000,ALERT,214.41,304.48,59.970,1450933203,"201051344000648","219011344069620",0.00,4.50,0,301.47,306.88,0.0,0.0,0.000,308476.2,308476.2,8145,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933271,66059.00
12/24/2015 00:00,2,0.000,ALERT,213.96,305.38,59.975,1450933203,"201051344000569","219011344069620",0.00,5.50,0,302.68,307.78,0.0,0.0,0.000,316037.1,316037.1,8147,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933273,66060.00
12/24/2015 00:00,2,0.000,ALERT,213.96,305.08,59.986,1450933203,"201051344000983","219011344069620",0.00,5.50,0,302.37,307.18,0.0,0.0,0.000,311295.9,311295.9,8154,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933275,66061.00
12/24/2015 00:00,2,0.000,ALERT,214.19,305.08,59.991,1450933203,"201051344001158","219011344069620",0.00,4.50,0,301.47,306.58,0.0,0.0,0.000,306857.1,306857.1,8161,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933277,66062.00
12/24/2015 00:00,2,0.000,ALERT,214.64,305.68,59.970,1450933203,"201051344000576","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,308938.9,308938.9,8158,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450933278,66063.00
12/24/2015 00:00,2,0.000,ALERT,213.29,301.17,59.975,1450933203,"274151322000087","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,555740.9,555740.9,2034,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450933280,66064.00
12/24/2015 00:15,2,0.000,ALERT,213.96,304.18,60.012,1450934103,"201051344000645","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,309630.2,309630.2,8154,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934105,66065.00
12/24/2015 00:15,2,0.000,ALERT,212.61,301.47,60.007,1450934103,"274151322000085","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,582999.6,582999.6,2031,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934106,66066.00
12/24/2015 00:15,2,0.000,ALERT,214.19,304.18,60.018,1450934103,"201051344000633","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,302508.1,302508.1,8161,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934108,66067.00
12/24/2015 00:15,2,0.000,ALERT,213.51,304.18,60.007,1450934103,"201051344000469","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,303460.8,303460.8,8170,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934110,66068.00
12/24/2015 00:15,2,0.000,ALERT,212.83,302.68,60.018,1450934103,"201051344000646","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,308413.2,308413.2,12803,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934112,66069.00
12/24/2015 00:15,2,0.000,ALERT,212.16,301.47,60.012,1450934103,"274151322000052","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,590609.8,590609.8,2028,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934114,66070.00
12/24/2015 00:15,2,0.000,ALERT,213.29,302.68,60.023,1450934103,"201051344000585","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,313013.4,313013.4,12807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450934116,66071.00
12/24/2015 00:15,2,0.000,ALERT,213.29,303.28,60.039,1450934103,"201051344001230","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,311517.1,311517.1,12842,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934118,66072.00
12/24/2015 00:15,2,0.000,ALERT,213.51,303.28,60.023,1450934103,"201051344000582","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,306361.7,306361.7,12798,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934120,66073.00
12/24/2015 00:15,2,0.000,ALERT,212.83,302.37,60.023,1450934103,"201051344000955","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,315267.4,315267.4,12801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934121,66074.00
12/24/2015 00:15,2,0.000,ALERT,212.61,300.87,60.012,1450934103,"274151322000094","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,476293.3,476293.3,2082,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934123,66075.00
12/24/2015 00:15,2,0.000,ALERT,213.51,304.78,60.018,1450934103,"201051344000579","219011344069620",0.00,5.50,0,303.58,307.78,0.0,0.0,0.000,317094.9,317094.9,8153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934125,66076.00
12/24/2015 00:15,2,0.000,ALERT,213.06,302.98,60.018,1450934103,"201051344000890","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,313859.5,313859.5,12810,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450934127,66077.00
12/24/2015 00:15,2,0.000,ALERT,213.29,302.37,60.018,1450934103,"201051344000438","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,315561.0,315561.0,12803,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934129,66078.00
12/24/2015 00:15,2,0.000,ALERT,213.29,301.77,60.028,1450934103,"201051344000417","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,309756.0,309756.0,12813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934131,66079.00
12/24/2015 00:15,2,0.000,ALERT,212.83,302.07,60.018,1450934103,"274151322000083","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,585044.1,585044.1,2034,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450934133,66080.00
12/24/2015 00:15,2,0.000,ALERT,213.29,301.47,60.012,1450934103,"274151322000076","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,621383.3,621383.3,2025,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934134,66081.00
12/24/2015 00:15,2,0.000,ALERT,213.29,304.78,60.023,1450934103,"201051344000868","219011344069620",0.00,5.50,0,303.58,307.78,0.0,0.0,0.000,301149.6,301149.6,8154,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934136,66082.00
12/24/2015 00:15,2,0.000,ALERT,212.61,302.68,60.018,1450934103,"274151322000095","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,614304.7,614304.7,2029,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450934138,66083.00
12/24/2015 00:15,2,0.000,ALERT,213.06,303.88,60.018,1450934103,"201051344000988","219011344069620",0.00,5.50,0,300.27,306.58,0.0,0.0,0.000,301482.2,301482.2,8152,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934140,66084.00
12/24/2015 00:15,2,0.000,ALERT,212.83,302.07,60.028,1450934103,"201051344001025","219011344069620",0.00,4.50,0,299.97,305.68,0.0,0.0,0.000,313558.3,313558.3,12803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934142,66085.00
12/24/2015 00:15,2,0.000,ALERT,213.29,304.18,59.996,1450934103,"201051344000458","219011344069620",0.00,6.70,0,302.98,307.48,0.0,0.0,0.000,311370.1,311370.1,8162,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450934144,66086.00
12/24/2015 00:15,2,0.000,ALERT,213.96,304.18,60.018,1450934103,"201051344000853","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,308225.0,308225.0,8170,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934146,66087.00
12/24/2015 00:15,2,0.000,ALERT,213.51,302.68,60.028,1450934103,"201051344000685","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,315164.7,315164.7,12822,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934147,66088.00
12/24/2015 00:15,2,0.000,ALERT,213.06,301.77,60.039,1450934103,"201051344000917","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,312841.6,312841.6,12833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934149,66089.00
12/24/2015 00:15,2,0.000,ALERT,213.51,302.98,59.996,1450934103,"201051344001145","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,315901.3,315901.3,12836,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934151,66090.00
12/24/2015 00:15,2,0.000,ALERT,213.29,302.07,60.039,1450934103,"201051344000651","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,310021.5,310021.5,12810,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934153,66091.00
12/24/2015 00:15,2,0.000,ALERT,212.16,301.77,60.012,1450934103,"274151322000088","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,568139.4,568139.4,2029,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934155,66092.00
12/24/2015 00:15,2,0.000,ALERT,213.29,301.17,60.023,1450934103,"274151322000068","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,476217.7,476217.7,2081,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934156,66093.00
12/24/2015 00:15,2,0.000,ALERT,212.83,302.68,60.018,1450934103,"201051344001135","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,306593.4,306593.4,12797,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450934158,66094.00
12/24/2015 00:15,2,0.000,ALERT,212.61,304.18,60.028,1450934103,"201051344000594","219011344069620",0.00,5.50,0,302.68,307.18,0.0,0.0,0.000,312573.6,312573.6,8152,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934160,66095.00
12/24/2015 00:15,2,0.000,ALERT,213.29,302.07,60.018,1450934103,"201051344001203","219011344069620",0.00,5.50,0,300.57,306.58,0.0,0.0,0.000,312950.2,312950.2,12813,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934162,66096.00
12/24/2015 00:15,2,0.000,ALERT,212.61,301.77,60.007,1450934103,"274151322000054","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,580275.6,580275.6,2030,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450934164,66097.00
12/24/2015 00:15,2,0.000,ALERT,213.74,303.58,60.012,1450934103,"201051344000867","219011344069620",0.00,6.30,0,302.37,307.18,0.0,0.0,0.000,301638.0,301638.0,8148,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934166,66098.00
12/24/2015 00:15,2,0.000,ALERT,213.06,302.37,59.965,1450934103,"201051344001093","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,311175.5,311175.5,12823,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450934167,66099.00
12/24/2015 00:15,2,0.000,ALERT,213.29,304.18,60.007,1450934103,"201051344000900","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,314540.4,314540.4,8158,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934169,66100.00
12/24/2015 00:15,2,0.000,ALERT,213.74,303.88,60.012,1450934103,"201051344000648","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,308476.2,308476.2,8147,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934171,66101.00
12/24/2015 00:15,2,0.000,ALERT,213.51,304.78,60.007,1450934103,"201051344000569","219011344069620",0.00,5.50,0,303.58,307.78,0.0,0.0,0.000,316037.1,316037.1,8149,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450934173,66102.00
12/24/2015 00:15,2,0.000,ALERT,213.29,304.18,60.007,1450934103,"201051344000983","219011344069620",0.00,5.50,0,302.98,307.18,0.0,0.0,0.000,311295.9,311295.9,8156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934175,66103.00
12/24/2015 00:15,2,0.000,ALERT,213.51,304.18,60.012,1450934103,"201051344001158","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,306857.1,306857.1,8163,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934176,66104.00
12/24/2015 00:15,2,0.000,ALERT,213.74,304.78,60.007,1450934103,"201051344000576","219011344069620",0.00,5.50,0,302.98,307.18,0.0,0.0,0.000,308938.9,308938.9,8160,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450934178,66105.00
12/24/2015 00:15,2,0.000,ALERT,212.61,300.87,60.018,1450934103,"274151322000087","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,555740.9,555740.9,2036,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450934180,66106.00
12/24/2015 00:30,2,0.000,ALERT,214.19,304.78,60.007,1450935004,"201051344000645","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,309630.2,309630.2,8156,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935006,66107.00
12/24/2015 00:30,2,0.000,ALERT,213.06,301.47,59.991,1450935004,"274151322000085","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,582999.6,582999.6,2033,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935007,66108.00
12/24/2015 00:30,2,0.000,ALERT,214.19,304.48,59.996,1450935004,"201051344000633","219011344069620",0.00,5.00,0,299.97,305.68,0.0,0.0,0.000,302508.1,302508.1,8163,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935009,66109.00
12/24/2015 00:30,2,0.000,ALERT,213.74,304.78,60.002,1450935004,"201051344000469","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,303460.8,303460.8,8172,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935011,66110.00
12/24/2015 00:30,2,0.000,ALERT,213.06,302.37,59.991,1450935004,"201051344000646","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,308413.2,308413.2,12805,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935013,66111.00
12/24/2015 00:30,2,0.000,ALERT,212.61,301.77,59.996,1450935004,"274151322000052","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,590609.8,590609.8,2030,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935015,66112.00
12/24/2015 00:30,2,0.000,ALERT,213.51,302.68,60.002,1450935004,"201051344000585","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,313013.4,313013.4,12809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935017,66113.00
12/24/2015 00:30,2,0.000,ALERT,213.06,302.68,59.959,1450935004,"201051344001230","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,311517.1,311517.1,12844,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935019,66114.00
12/24/2015 00:30,2,0.000,ALERT,213.74,303.58,60.007,1450935004,"201051344000582","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,306361.7,306361.7,12800,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935020,66115.00
12/24/2015 00:30,2,0.000,ALERT,212.83,302.37,59.996,1450935004,"201051344000955","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,315267.4,315267.4,12803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935022,66116.00
12/24/2015 00:30,2,0.000,ALERT,212.83,301.47,60.002,1450935004,"274151322000094","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,476293.3,476293.3,2084,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935024,66117.00
12/24/2015 00:30,2,0.000,ALERT,213.74,305.38,60.007,1450935004,"201051344000579","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,317094.9,317094.9,8155,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935026,66118.00
12/24/2015 00:30,2,0.000,ALERT,213.06,302.98,59.986,1450935004,"201051344000890","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,313859.5,313859.5,12812,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935028,66119.00
12/24/2015 00:30,2,0.000,ALERT,213.29,302.37,60.007,1450935004,"201051344000438","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,315561.0,315561.0,12805,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935030,66120.00
12/24/2015 00:30,2,0.000,ALERT,213.51,302.07,60.034,1450935004,"201051344000417","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,309756.0,309756.0,12815,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935031,66121.00
12/24/2015 00:30,2,0.000,ALERT,212.83,302.07,59.991,1450935004,"274151322000083","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,585044.1,585044.1,2036,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935033,66122.00
12/24/2015 00:30,2,0.000,ALERT,213.51,302.68,60.028,1450935004,"274151322000076","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,621383.3,621383.3,2027,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935035,66123.00
12/24/2015 00:30,2,0.000,ALERT,213.74,305.38,60.002,1450935004,"201051344000868","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,301149.6,301149.6,8156,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935037,66124.00
12/24/2015 00:30,2,0.000,ALERT,212.83,302.98,60.002,1450935004,"274151322000095","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,614304.7,614304.7,2031,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935039,66125.00
12/24/2015 00:30,2,0.000,ALERT,213.51,304.48,59.965,1450935004,"201051344000988","219011344069620",0.00,5.50,0,299.37,305.68,0.0,0.0,0.000,301482.2,301482.2,8154,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935041,66126.00
12/24/2015 00:30,2,0.000,ALERT,213.06,301.77,60.007,1450935004,"201051344001025","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,313558.3,313558.3,12805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935042,66127.00
12/24/2015 00:30,2,0.000,ALERT,213.51,304.78,60.039,1450935004,"201051344000458","219011344069620",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,311370.1,311370.1,8164,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935044,66128.00
12/24/2015 00:30,2,0.000,ALERT,214.19,304.48,60.007,1450935004,"201051344000853","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,308225.0,308225.0,8172,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935046,66129.00
12/24/2015 00:30,2,0.000,ALERT,213.74,302.68,60.007,1450935004,"201051344000685","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,315164.7,315164.7,12824,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935048,66130.00
12/24/2015 00:30,2,0.000,ALERT,213.29,301.77,60.018,1450935004,"201051344000917","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,312841.6,312841.6,12835,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935050,66131.00
12/24/2015 00:30,2,0.000,ALERT,213.51,302.68,59.965,1450935004,"201051344001145","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,315901.3,315901.3,12838,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935052,66132.00
12/24/2015 00:30,2,0.000,ALERT,213.29,301.77,60.018,1450935004,"201051344000651","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,310021.5,310021.5,12812,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935053,66133.00
12/24/2015 00:30,2,0.000,ALERT,212.38,301.47,60.002,1450935004,"274151322000088","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,568139.4,568139.4,2031,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935055,66134.00
12/24/2015 00:30,2,0.000,ALERT,213.29,301.17,59.991,1450935004,"274151322000068","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,476217.7,476217.7,2083,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935057,66135.00
12/24/2015 00:30,2,0.000,ALERT,212.83,302.37,59.996,1450935004,"201051344001135","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,306593.4,306593.4,12799,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935059,66136.00
12/24/2015 00:30,2,0.000,ALERT,213.29,305.08,60.018,1450935004,"201051344000594","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,312573.6,312573.6,8154,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935061,66137.00
12/24/2015 00:30,2,0.000,ALERT,213.29,302.37,60.002,1450935004,"201051344001203","219011344069620",0.00,5.00,0,300.27,305.68,0.0,0.0,0.000,312950.2,312950.2,12815,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935063,66138.00
12/24/2015 00:30,2,0.000,ALERT,212.61,301.77,60.007,1450935004,"274151322000054","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,580275.6,580275.6,2032,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935064,66139.00
12/24/2015 00:30,2,0.000,ALERT,213.74,303.88,60.007,1450935004,"201051344000867","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,301638.0,301638.0,8150,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935066,66140.00
12/24/2015 00:30,2,0.000,ALERT,213.29,302.68,60.012,1450935004,"201051344001093","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,311175.5,311175.5,12825,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935068,66141.00
12/24/2015 00:30,2,0.000,ALERT,213.29,304.18,60.012,1450935004,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,314540.4,314540.4,8160,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935070,66142.00
12/24/2015 00:30,2,0.000,ALERT,213.74,303.58,60.007,1450935004,"201051344000648","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,308476.2,308476.2,8149,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935072,66143.00
12/24/2015 00:30,2,0.000,ALERT,213.51,304.78,60.039,1450935004,"201051344000569","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,316037.1,316037.1,8151,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935074,66144.00
12/24/2015 00:30,2,0.000,ALERT,213.51,304.78,60.007,1450935004,"201051344000983","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,311295.9,311295.9,8158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935075,66145.00
12/24/2015 00:30,2,0.000,ALERT,213.51,304.18,59.996,1450935004,"201051344001158","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,306857.1,306857.1,8165,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935077,66146.00
12/24/2015 00:30,2,0.000,ALERT,213.96,304.78,60.012,1450935004,"201051344000576","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,308938.9,308938.9,8162,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935079,66147.00
12/24/2015 00:30,2,0.000,ALERT,212.83,301.77,60.034,1450935004,"274151322000087","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,555740.9,555740.9,2038,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935081,66148.00
12/24/2015 00:45,2,0.000,ALERT,214.41,305.08,59.991,1450935904,"201051344000645","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,309630.2,309630.2,8158,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935906,66149.00
12/24/2015 00:45,2,0.000,ALERT,213.29,302.37,59.981,1450935904,"274151322000085","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,582999.6,582999.6,2035,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935907,66150.00
12/24/2015 00:45,2,0.000,ALERT,214.41,305.08,59.991,1450935904,"201051344000633","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,302508.1,302508.1,8165,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935909,66151.00
12/24/2015 00:45,2,0.000,ALERT,213.96,305.08,60.007,1450935904,"201051344000469","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,303460.8,303460.8,8174,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935912,66152.00
12/24/2015 00:45,2,0.000,ALERT,213.06,302.68,59.986,1450935904,"201051344000646","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,308413.2,308413.2,12807,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935913,66153.00
12/24/2015 00:45,2,0.000,ALERT,212.83,302.98,59.981,1450935904,"274151322000052","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,590609.8,590609.8,2032,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935915,66154.00
12/24/2015 00:45,2,0.000,ALERT,213.51,303.58,59.991,1450935904,"201051344001230","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,311517.1,311517.1,12846,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935918,66155.00
12/24/2015 00:45,2,0.000,ALERT,213.74,303.88,59.975,1450935904,"201051344000582","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,306361.7,306361.7,12802,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935920,66156.00
12/24/2015 00:45,2,0.000,ALERT,213.06,302.98,59.981,1450935904,"201051344000955","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,315267.4,315267.4,12805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935922,66157.00
12/24/2015 00:45,2,0.000,ALERT,213.06,301.17,60.012,1450935904,"274151322000094","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,476293.3,476293.3,2086,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935924,66158.00
12/24/2015 00:45,2,0.000,ALERT,213.96,305.98,59.986,1450935904,"201051344000579","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,317094.9,317094.9,8157,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935926,66159.00
12/24/2015 00:45,2,0.000,ALERT,213.29,303.58,59.981,1450935904,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,313859.5,313859.5,12814,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935928,66160.00
12/24/2015 00:45,2,0.000,ALERT,213.51,302.98,59.981,1450935904,"201051344000438","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,315561.0,315561.0,12807,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935929,66161.00
12/24/2015 00:45,2,0.000,ALERT,213.74,302.37,59.981,1450935904,"201051344000417","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,309756.0,309756.0,12817,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935931,66162.00
12/24/2015 00:45,2,0.000,ALERT,213.06,302.68,59.954,1450935904,"274151322000083","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,585044.1,585044.1,2038,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935933,66163.00
12/24/2015 00:45,2,0.000,ALERT,213.74,302.98,59.996,1450935904,"274151322000076","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,621383.3,621383.3,2029,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935935,66164.00
12/24/2015 00:45,2,0.000,ALERT,213.96,305.98,59.986,1450935904,"201051344000868","219011344069620",0.00,5.50,0,303.28,307.48,0.0,0.0,0.000,301149.6,301149.6,8158,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935937,66165.00
12/24/2015 00:45,2,0.000,ALERT,213.29,303.88,59.986,1450935904,"274151322000095","219011344069620",0.00,5.50,0,301.77,304.78,0.0,0.0,0.000,614304.7,614304.7,2033,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935939,66166.00
12/24/2015 00:45,2,0.000,ALERT,213.74,304.78,59.949,1450935904,"201051344000988","219011344069620",0.00,5.50,0,299.97,306.28,0.0,0.0,0.000,301482.2,301482.2,8156,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935940,66167.00
12/24/2015 00:45,2,0.000,ALERT,213.29,302.68,59.991,1450935904,"201051344001025","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,313558.3,313558.3,12807,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935942,66168.00
