ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 00:45,2,0.000,ALERT,213.74,305.38,60.018,1450935904,"201051344000458","219011344069620",0.00,6.30,0,302.68,307.18,0.0,0.0,0.000,311370.1,311370.1,8166,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935944,66169.00
12/24/2015 00:45,2,0.000,ALERT,214.41,305.08,59.986,1450935904,"201051344000853","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,308225.0,308225.0,8174,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935946,66170.00
12/24/2015 00:45,2,0.000,ALERT,213.74,303.28,59.981,1450935904,"201051344000685","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,315164.7,315164.7,12826,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935948,66171.00
12/24/2015 00:45,2,0.000,ALERT,213.51,302.37,59.981,1450935904,"201051344000917","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,312841.6,312841.6,12837,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935950,66172.00
12/24/2015 00:45,2,0.000,ALERT,213.74,303.58,59.959,1450935904,"201051344001145","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,315901.3,315901.3,12840,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935951,66173.00
12/24/2015 00:45,2,0.000,ALERT,213.74,302.37,59.986,1450935904,"201051344000651","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,310021.5,310021.5,12814,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935953,66174.00
12/24/2015 00:45,2,0.000,ALERT,212.61,302.07,59.975,1450935904,"274151322000088","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,568139.4,568139.4,2033,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935955,66175.00
12/24/2015 00:45,2,0.000,ALERT,213.74,301.77,60.023,1450935904,"274151322000068","219011344069620",0.00,6.70,0,299.67,302.98,0.0,0.0,0.000,476217.7,476217.7,2085,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935957,66176.00
12/24/2015 00:45,2,0.000,ALERT,213.29,302.98,59.986,1450935904,"201051344001135","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,306593.4,306593.4,12801,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935959,66177.00
12/24/2015 00:45,2,0.000,ALERT,213.51,305.68,60.023,1450935904,"201051344000594","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,312573.6,312573.6,8156,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935960,66178.00
12/24/2015 00:45,2,0.000,ALERT,213.51,302.68,59.991,1450935904,"201051344001203","219011344069620",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,312950.2,312950.2,12817,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935962,66179.00
12/24/2015 00:45,2,0.000,ALERT,212.83,302.37,59.970,1450935904,"274151322000054","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,580275.6,580275.6,2034,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935964,66180.00
12/24/2015 00:45,2,0.000,ALERT,213.96,304.78,59.981,1450935904,"201051344000867","219011344069620",0.00,6.00,0,301.77,306.88,0.0,0.0,0.000,301638.0,301638.0,8152,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935966,66181.00
12/24/2015 00:45,2,0.000,ALERT,213.51,302.98,59.991,1450935904,"201051344001093","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,311175.5,311175.5,12827,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450935968,66182.00
12/24/2015 00:45,2,0.000,ALERT,213.74,305.08,59.954,1450935904,"201051344000900","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,314540.4,314540.4,8162,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935969,66183.00
12/24/2015 00:45,2,0.000,ALERT,213.96,304.48,59.981,1450935904,"201051344000648","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,308476.2,308476.2,8151,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935972,66184.00
12/24/2015 00:45,2,0.000,ALERT,213.96,305.68,59.991,1450935904,"201051344000569","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,316037.1,316037.1,8153,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935974,66185.00
12/24/2015 00:45,2,0.000,ALERT,213.74,305.08,59.996,1450935904,"201051344000983","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,311295.9,311295.9,8160,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935975,66186.00
12/24/2015 00:45,2,0.000,ALERT,213.96,305.08,59.991,1450935904,"201051344001158","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,306857.1,306857.1,8167,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935977,66187.00
12/24/2015 00:45,2,0.000,ALERT,214.41,305.68,60.034,1450935904,"201051344000576","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,308938.9,308938.9,8164,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935979,66188.00
12/24/2015 00:45,2,0.000,ALERT,213.06,301.77,60.002,1450935904,"274151322000087","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,555740.9,555740.9,2040,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935981,66189.00
12/24/2015 00:45,2,0.000,ALERT,213.74,303.28,59.986,1450935904,"201051344000585","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,313013.4,313013.4,12811,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450935983,66190.00
12/24/2015 01:00,2,0.000,ALERT,214.19,304.48,59.991,1450936804,"201051344000645","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,309630.2,309630.2,8160,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936806,66191.00
12/24/2015 01:00,2,0.000,ALERT,213.06,302.07,59.986,1450936804,"274151322000085","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,582999.6,582999.6,2037,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936807,66192.00
12/24/2015 01:00,2,0.000,ALERT,214.41,304.48,59.996,1450936804,"201051344000633","219011344069620",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,302508.1,302508.1,8167,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936809,66193.00
12/24/2015 01:00,2,0.000,ALERT,213.74,304.48,59.996,1450936804,"201051344000469","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,303460.8,303460.8,8176,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936811,66194.00
12/24/2015 01:00,2,0.000,ALERT,213.51,303.28,59.970,1450936804,"201051344000646","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,308413.2,308413.2,12809,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936813,66195.00
12/24/2015 01:00,2,0.000,ALERT,212.61,302.98,59.991,1450936804,"274151322000052","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,590609.8,590609.8,2034,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936815,66196.00
12/24/2015 01:00,2,0.000,ALERT,213.74,302.98,59.996,1450936804,"201051344000585","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,313013.4,313013.4,12813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936817,66197.00
12/24/2015 01:00,2,0.000,ALERT,213.74,303.58,60.002,1450936804,"201051344001230","219011344069620",0.00,5.50,0,301.47,304.78,0.0,0.0,0.000,311517.1,311517.1,12848,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936818,66198.00
12/24/2015 01:00,2,0.000,ALERT,214.19,303.88,60.034,1450936804,"201051344000582","219011344069620",0.00,4.50,0,302.07,305.38,0.0,0.0,0.000,306361.7,306361.7,12804,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936820,66199.00
12/24/2015 01:00,2,0.000,ALERT,213.29,302.98,59.996,1450936804,"201051344000955","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,315267.4,315267.4,12807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936822,66200.00
12/24/2015 01:00,2,0.000,ALERT,212.83,301.77,59.996,1450936804,"274151322000094","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,476293.3,476293.3,2088,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936824,66201.00
12/24/2015 01:00,2,0.000,ALERT,213.74,305.68,59.996,1450936804,"201051344000579","219011344069620",0.00,5.50,0,303.88,307.48,0.0,0.0,0.000,317094.9,317094.9,8159,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936826,66202.00
12/24/2015 01:00,2,0.000,ALERT,213.51,303.28,60.018,1450936804,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,313859.5,313859.5,12816,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936827,66203.00
12/24/2015 01:00,2,0.000,ALERT,213.74,302.98,60.012,1450936804,"201051344000438","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,315561.0,315561.0,12809,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936829,66204.00
12/24/2015 01:00,2,0.000,ALERT,213.74,302.37,60.007,1450936804,"201051344000417","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,309756.0,309756.0,12819,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936831,66205.00
12/24/2015 01:00,2,0.000,ALERT,213.06,303.28,60.002,1450936804,"274151322000083","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,585044.1,585044.1,2040,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936833,66206.00
12/24/2015 01:00,2,0.000,ALERT,213.74,302.07,59.991,1450936804,"274151322000076","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,621383.3,621383.3,2031,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936835,66207.00
12/24/2015 01:00,2,0.000,ALERT,213.74,305.38,59.996,1450936804,"201051344000868","219011344069620",0.00,5.00,0,303.88,307.78,0.0,0.0,0.000,301149.6,301149.6,8160,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936837,66208.00
12/24/2015 01:00,2,0.000,ALERT,213.06,303.28,60.028,1450936804,"274151322000095","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,614304.7,614304.7,2035,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936839,66209.00
12/24/2015 01:00,2,0.000,ALERT,213.51,304.48,60.007,1450936804,"201051344000988","219011344069620",0.00,5.00,0,300.87,306.58,0.0,0.0,0.000,301482.2,301482.2,8158,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936841,66210.00
12/24/2015 01:00,2,0.000,ALERT,213.51,302.37,60.002,1450936804,"201051344001025","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,313558.3,313558.3,12809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936842,66211.00
12/24/2015 01:00,2,0.000,ALERT,213.74,305.08,60.002,1450936804,"201051344000458","219011344069620",0.00,6.30,0,303.28,307.48,0.0,0.0,0.000,311370.1,311370.1,8168,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936844,66212.00
12/24/2015 01:00,2,0.000,ALERT,214.41,304.78,60.034,1450936804,"201051344000853","219011344069620",0.00,5.00,0,303.28,306.88,0.0,0.0,0.000,308225.0,308225.0,8176,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936846,66213.00
12/24/2015 01:00,2,0.000,ALERT,213.96,302.98,60.007,1450936804,"201051344000685","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,315164.7,315164.7,12828,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936848,66214.00
12/24/2015 01:00,2,0.000,ALERT,213.74,302.37,59.975,1450936804,"201051344000917","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,312841.6,312841.6,12839,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936850,66215.00
12/24/2015 01:00,2,0.000,ALERT,213.96,303.28,60.028,1450936804,"201051344001145","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,315901.3,315901.3,12842,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936852,66216.00
12/24/2015 01:00,2,0.000,ALERT,213.96,302.68,60.034,1450936804,"201051344000651","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,310021.5,310021.5,12816,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936853,66217.00
12/24/2015 01:00,2,0.000,ALERT,212.61,301.77,60.028,1450936804,"274151322000088","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,568139.4,568139.4,2035,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936855,66218.00
12/24/2015 01:00,2,0.000,ALERT,213.74,301.47,59.996,1450936804,"274151322000068","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,476217.7,476217.7,2087,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936857,66219.00
12/24/2015 01:00,2,0.000,ALERT,213.51,302.98,60.012,1450936804,"201051344001135","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,306593.4,306593.4,12803,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936859,66220.00
12/24/2015 01:00,2,0.000,ALERT,213.51,305.38,59.996,1450936804,"201051344000594","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,312573.6,312573.6,8158,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936861,66221.00
12/24/2015 01:00,2,0.000,ALERT,213.74,302.68,59.991,1450936804,"201051344001203","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,312950.2,312950.2,12819,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936862,66222.00
12/24/2015 01:00,2,0.000,ALERT,212.83,302.68,59.986,1450936804,"274151322000054","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,580275.6,580275.6,2036,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936864,66223.00
12/24/2015 01:00,2,0.000,ALERT,213.96,304.48,59.991,1450936804,"201051344000867","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,301638.0,301638.0,8154,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936866,66224.00
12/24/2015 01:00,2,0.000,ALERT,213.74,302.98,59.991,1450936804,"201051344001093","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,311175.5,311175.5,12829,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936868,66225.00
12/24/2015 01:00,2,0.000,ALERT,213.74,304.78,60.012,1450936804,"201051344000900","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,314540.4,314540.4,8164,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936870,66226.00
12/24/2015 01:00,2,0.000,ALERT,213.96,304.18,59.991,1450936804,"201051344000648","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,308476.2,308476.2,8153,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936871,66227.00
12/24/2015 01:00,2,0.000,ALERT,213.96,305.38,59.996,1450936804,"201051344000569","219011344069620",0.00,5.00,0,303.88,307.48,0.0,0.0,0.000,316037.1,316037.1,8155,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936873,66228.00
12/24/2015 01:00,2,0.000,ALERT,213.74,304.78,59.986,1450936804,"201051344000983","219011344069620",0.00,5.50,0,302.98,307.18,0.0,0.0,0.000,311295.9,311295.9,8162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936875,66229.00
12/24/2015 01:00,2,0.000,ALERT,213.96,304.78,59.991,1450936804,"201051344001158","219011344069620",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,306857.1,306857.1,8169,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936877,66230.00
12/24/2015 01:00,2,0.000,ALERT,214.41,305.38,59.991,1450936804,"201051344000576","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,308938.9,308938.9,8166,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450936879,66231.00
12/24/2015 01:00,2,0.000,ALERT,213.06,301.17,59.986,1450936804,"274151322000087","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,555740.9,555740.9,2042,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450936880,66232.00
12/24/2015 01:15,2,0.000,ALERT,214.41,305.08,59.959,1450937703,"201051344000645","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,309630.2,309630.2,8162,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937705,66233.00
12/24/2015 01:15,2,0.000,ALERT,213.29,302.37,59.938,1450937703,"274151322000085","219011344069620",0.00,6.00,0,300.87,303.88,0.0,0.0,0.000,582999.6,582999.6,2039,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937706,66234.00
12/24/2015 01:15,2,0.000,ALERT,214.64,304.78,59.949,1450937703,"201051344000633","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,302508.1,302508.1,8169,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450937708,66235.00
12/24/2015 01:15,2,0.000,ALERT,214.19,304.78,59.986,1450937703,"201051344000469","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,303460.8,303460.8,8178,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937710,66236.00
12/24/2015 01:15,2,0.000,ALERT,213.29,303.28,60.002,1450937703,"201051344000646","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,308413.2,308413.2,12811,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937712,66237.00
12/24/2015 01:15,2,0.000,ALERT,212.83,302.68,59.991,1450937703,"274151322000052","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,590609.8,590609.8,2036,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937714,66238.00
12/24/2015 01:15,2,0.000,ALERT,213.96,303.58,59.965,1450937703,"201051344000585","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,313013.4,313013.4,12815,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450937716,66239.00
12/24/2015 01:15,2,0.000,ALERT,213.74,303.88,59.970,1450937703,"201051344001230","219011344069620",0.00,5.00,0,301.47,304.78,0.0,0.0,0.000,311517.1,311517.1,12850,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937717,66240.00
12/24/2015 01:15,2,0.000,ALERT,214.19,304.18,59.959,1450937703,"201051344000582","219011344069620",0.00,4.00,0,302.37,305.38,0.0,0.0,0.000,306361.7,306361.7,12806,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937719,66241.00
12/24/2015 01:15,2,0.000,ALERT,213.51,303.28,59.965,1450937703,"201051344000955","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,315267.4,315267.4,12809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937721,66242.00
12/24/2015 01:15,2,0.000,ALERT,213.06,301.77,59.954,1450937703,"274151322000094","219011344069620",0.00,5.00,0,300.27,303.28,0.0,0.0,0.000,476293.3,476293.3,2090,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937723,66243.00
12/24/2015 01:15,2,0.000,ALERT,213.96,305.38,59.959,1450937703,"201051344000579","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,317094.9,317094.9,8161,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937725,66244.00
12/24/2015 01:15,2,0.000,ALERT,213.51,303.58,59.944,1450937703,"201051344000890","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,313859.5,313859.5,12818,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937726,66245.00
12/24/2015 01:15,2,0.000,ALERT,213.96,302.98,59.991,1450937703,"201051344000438","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,315561.0,315561.0,12811,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450937728,66246.00
12/24/2015 01:15,2,0.000,ALERT,213.96,302.37,59.959,1450937703,"201051344000417","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,309756.0,309756.0,12821,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937730,66247.00
12/24/2015 01:15,2,0.000,ALERT,213.51,303.58,59.944,1450937703,"274151322000083","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,585044.1,585044.1,2042,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937732,66248.00
12/24/2015 01:15,2,0.000,ALERT,213.96,302.07,59.986,1450937703,"274151322000076","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,621383.3,621383.3,2033,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937734,66249.00
12/24/2015 01:15,2,0.000,ALERT,214.19,305.68,59.933,1450937703,"201051344000868","219011344069620",0.00,4.50,0,303.58,307.48,0.0,0.0,0.000,301149.6,301149.6,8162,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937735,66250.00
12/24/2015 01:15,2,0.000,ALERT,213.29,303.58,59.922,1450937703,"274151322000095","219011344069620",0.00,5.00,0,302.07,304.78,0.0,0.0,0.000,614304.7,614304.7,2037,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937737,66251.00
12/24/2015 01:15,2,0.000,ALERT,213.74,304.78,59.959,1450937703,"201051344000988","219011344069620",0.00,5.00,0,300.27,306.28,0.0,0.0,0.000,301482.2,301482.2,8160,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450937739,66252.00
12/24/2015 01:15,2,0.000,ALERT,213.51,302.37,59.986,1450937703,"201051344001025","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,313558.3,313558.3,12811,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450937741,66253.00
12/24/2015 01:15,2,0.000,ALERT,213.96,305.38,59.965,1450937703,"201051344000458","219011344069620",0.00,6.00,0,302.68,307.48,0.0,0.0,0.000,311370.1,311370.1,8170,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450937743,66254.00
12/24/2015 01:15,2,0.000,ALERT,214.64,305.08,59.954,1450937703,"201051344000853","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,308225.0,308225.0,8178,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937745,66255.00
12/24/2015 01:15,2,0.000,ALERT,214.19,303.28,59.954,1450937703,"201051344000685","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,315164.7,315164.7,12830,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937746,66256.00
12/24/2015 01:15,2,0.000,ALERT,213.96,302.68,59.959,1450937703,"201051344000917","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,312841.6,312841.6,12841,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450937748,66257.00
12/24/2015 01:15,2,0.000,ALERT,213.96,303.28,59.954,1450937703,"201051344001145","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,315901.3,315901.3,12844,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450937750,66258.00
12/24/2015 01:15,2,0.000,ALERT,213.96,302.68,59.954,1450937703,"201051344000651","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,310021.5,310021.5,12818,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450937752,66259.00
12/24/2015 01:15,2,0.000,ALERT,212.83,302.07,59.965,1450937703,"274151322000088","219011344069620",0.00,6.30,0,300.57,303.88,0.0,0.0,0.000,568139.4,568139.4,2037,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450937754,66260.00
12/24/2015 01:15,2,0.000,ALERT,213.96,301.77,59.954,1450937703,"274151322000068","219011344069620",0.00,6.70,0,300.57,302.98,0.0,0.0,0.000,476217.7,476217.7,2089,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937756,66261.00
12/24/2015 01:15,2,0.000,ALERT,213.29,303.28,59.975,1450937703,"201051344001135","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,306593.4,306593.4,12805,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937757,66262.00
12/24/2015 01:15,2,0.000,ALERT,213.74,305.38,59.965,1450937703,"201051344000594","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,312573.6,312573.6,8160,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450937759,66263.00
12/24/2015 01:15,2,0.000,ALERT,213.74,302.68,59.970,1450937703,"201051344001203","219011344069620",0.00,4.50,0,300.87,306.28,0.0,0.0,0.000,312950.2,312950.2,12821,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937761,66264.00
12/24/2015 01:15,2,0.000,ALERT,213.29,302.68,59.981,1450937703,"274151322000054","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,580275.6,580275.6,2038,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937763,66265.00
12/24/2015 01:15,2,0.000,ALERT,214.41,304.78,59.975,1450937703,"201051344000867","219011344069620",0.00,5.50,0,301.77,306.88,0.0,0.0,0.000,301638.0,301638.0,8156,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937765,66266.00
12/24/2015 01:15,2,0.000,ALERT,213.74,302.98,59.938,1450937703,"201051344001093","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,311175.5,311175.5,12831,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937766,66267.00
12/24/2015 01:15,2,0.000,ALERT,213.96,304.78,59.949,1450937703,"201051344000900","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,314540.4,314540.4,8166,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937768,66268.00
12/24/2015 01:15,2,0.000,ALERT,214.19,304.18,59.981,1450937703,"201051344000648","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,308476.2,308476.2,8155,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450937770,66269.00
12/24/2015 01:15,2,0.000,ALERT,213.96,305.38,59.986,1450937703,"201051344000569","219011344069620",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,316037.1,316037.1,8157,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937772,66270.00
12/24/2015 01:15,2,0.000,ALERT,213.96,305.08,59.949,1450937703,"201051344000983","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,311295.9,311295.9,8164,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937774,66271.00
12/24/2015 01:15,2,0.000,ALERT,213.96,304.78,59.991,1450937703,"201051344001158","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,306857.1,306857.1,8171,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937776,66272.00
12/24/2015 01:15,2,0.000,ALERT,214.64,305.38,59.991,1450937703,"201051344000576","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,308938.9,308938.9,8168,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937777,66273.00
12/24/2015 01:15,2,0.000,ALERT,213.51,301.77,60.018,1450937703,"274151322000087","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,555740.9,555740.9,2044,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450937779,66274.00
12/24/2015 01:30,2,0.000,ALERT,213.29,302.98,59.970,1450938603,"201051344000645","219011344069620",0.00,5.00,0,289.15,309.29,0.0,0.0,0.000,309630.2,309630.2,8164,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938605,66275.00
12/24/2015 01:30,2,0.000,ALERT,212.16,300.27,59.954,1450938603,"274151322000085","219011344069620",0.00,6.00,0,287.35,307.18,0.0,0.0,0.000,582999.6,582999.6,2041,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938607,66276.00
12/24/2015 01:30,2,0.000,ALERT,213.29,302.68,59.970,1450938603,"201051344000633","219011344069620",0.00,4.50,0,287.65,308.69,0.0,0.0,0.000,302508.1,302508.1,8171,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938609,66277.00
12/24/2015 01:30,2,0.000,ALERT,212.83,302.98,59.975,1450938603,"201051344000469","219011344069620",0.00,3.70,0,288.55,308.99,0.0,0.0,0.000,303460.8,303460.8,8180,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938611,66278.00
12/24/2015 01:30,2,0.000,ALERT,212.38,301.17,60.002,1450938603,"201051344000646","219011344069620",0.00,4.00,0,287.35,307.78,0.0,0.0,0.000,308413.2,308413.2,12813,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938613,66279.00
12/24/2015 01:30,2,0.000,ALERT,211.93,300.87,59.965,1450938603,"274151322000052","219011344069620",0.00,6.00,0,286.74,307.78,0.0,0.0,0.000,590609.8,590609.8,2038,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938615,66280.00
12/24/2015 01:30,2,0.000,ALERT,212.83,301.47,59.975,1450938603,"201051344000585","219011344069620",0.00,5.00,0,287.35,308.09,0.0,0.0,0.000,313013.4,313013.4,12817,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450938616,66281.00
12/24/2015 01:30,2,0.000,ALERT,212.38,301.17,59.970,1450938603,"201051344001230","219011344069620",0.00,4.50,0,287.95,307.78,0.0,0.0,0.000,311517.1,311517.1,12852,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450938618,66282.00
12/24/2015 01:30,2,0.000,ALERT,213.06,302.37,59.975,1450938603,"201051344000582","219011344069620",0.00,4.00,0,288.55,308.69,0.0,0.0,0.000,306361.7,306361.7,12808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938620,66283.00
12/24/2015 01:30,2,0.000,ALERT,212.16,301.17,59.933,1450938603,"201051344000955","219011344069620",0.00,5.00,0,287.65,307.78,0.0,0.0,0.000,315267.4,315267.4,12811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938622,66284.00
12/24/2015 01:30,2,0.000,ALERT,211.93,299.97,59.959,1450938603,"274151322000094","219011344069620",0.00,5.00,0,286.74,306.58,0.0,0.0,0.000,476293.3,476293.3,2092,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938623,66285.00
12/24/2015 01:30,2,0.000,ALERT,212.61,303.58,59.981,1450938603,"201051344000579","219011344069620",0.00,4.50,0,290.05,309.89,0.0,0.0,0.000,317094.9,317094.9,8163,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938625,66286.00
12/24/2015 01:30,2,0.000,ALERT,212.38,301.47,59.975,1450938603,"201051344000890","219011344069620",0.00,5.00,0,288.55,308.99,0.0,0.0,0.000,313859.5,313859.5,12820,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938627,66287.00
12/24/2015 01:30,2,0.000,ALERT,212.61,301.17,59.944,1450938603,"201051344000438","219011344069620",0.00,4.50,0,287.95,308.09,0.0,0.0,0.000,315561.0,315561.0,12813,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938629,66288.00
12/24/2015 01:30,2,0.000,ALERT,212.83,300.57,59.975,1450938603,"201051344000417","219011344069620",0.00,5.00,0,287.05,306.88,0.0,0.0,0.000,309756.0,309756.0,12823,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450938631,66289.00
12/24/2015 01:30,2,0.000,ALERT,212.16,301.17,59.991,1450938603,"274151322000083","219011344069620",0.00,5.50,0,287.65,307.48,0.0,0.0,0.000,585044.1,585044.1,2044,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938633,66290.00
12/24/2015 01:30,2,0.000,ALERT,212.61,300.87,59.944,1450938603,"274151322000076","219011344069620",0.00,5.50,0,287.35,307.48,0.0,0.0,0.000,621383.3,621383.3,2035,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938634,66291.00
12/24/2015 01:30,2,0.000,ALERT,212.61,303.88,59.981,1450938603,"201051344000868","219011344069620",0.00,4.50,0,290.05,310.19,0.0,0.0,0.000,301149.6,301149.6,8164,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938636,66292.00
12/24/2015 01:30,2,0.000,ALERT,211.93,301.77,59.981,1450938603,"274151322000095","219011344069620",0.00,5.00,0,288.55,308.09,0.0,0.0,0.000,614304.7,614304.7,2039,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938638,66293.00
12/24/2015 01:30,2,0.000,ALERT,212.61,302.68,59.986,1450938603,"201051344000988","219011344069620",0.00,4.50,0,287.05,308.99,0.0,0.0,0.000,301482.2,301482.2,8162,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938640,66294.00
12/24/2015 01:30,2,0.000,ALERT,212.16,300.27,59.986,1450938603,"201051344001025","219011344069620",0.00,4.00,0,287.35,308.39,0.0,0.0,0.000,313558.3,313558.3,12813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938642,66295.00
12/24/2015 01:30,2,0.000,ALERT,212.61,303.28,59.975,1450938603,"201051344000458","219011344069620",0.00,5.50,0,289.45,309.89,0.0,0.0,0.000,311370.1,311370.1,8172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938644,66296.00
12/24/2015 01:30,2,0.000,ALERT,213.29,302.98,59.981,1450938603,"201051344000853","219011344069620",0.00,4.00,0,289.15,309.29,0.0,0.0,0.000,308225.0,308225.0,8180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938646,66297.00
12/24/2015 01:30,2,0.000,ALERT,212.83,301.17,59.981,1450938603,"201051344000685","219011344069620",0.00,5.00,0,287.65,307.78,0.0,0.0,0.000,315164.7,315164.7,12832,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938647,66298.00
12/24/2015 01:30,2,0.000,ALERT,212.61,300.87,59.970,1450938603,"201051344000917","219011344069620",0.00,6.00,0,286.44,307.18,0.0,0.0,0.000,312841.6,312841.6,12843,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938649,66299.00
12/24/2015 01:30,2,0.000,ALERT,212.83,301.47,59.981,1450938603,"201051344001145","219011344069620",0.00,4.50,0,288.25,308.69,0.0,0.0,0.000,315901.3,315901.3,12846,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938651,66300.00
12/24/2015 01:30,2,0.000,ALERT,212.61,300.27,59.981,1450938603,"201051344000651","219011344069620",0.00,3.70,0,287.35,307.48,0.0,0.0,0.000,310021.5,310021.5,12820,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450938653,66301.00
12/24/2015 01:30,2,0.000,ALERT,211.48,300.87,59.981,1450938603,"274151322000088","219011344069620",0.00,6.30,0,287.05,306.88,0.0,0.0,0.000,568139.4,568139.4,2039,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938655,66302.00
12/24/2015 01:30,2,0.000,ALERT,212.61,300.27,59.981,1450938603,"274151322000068","219011344069620",0.00,6.30,0,286.74,306.28,0.0,0.0,0.000,476217.7,476217.7,2091,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938656,66303.00
12/24/2015 01:30,2,0.000,ALERT,212.16,301.17,59.981,1450938603,"201051344001135","219011344069620",0.00,4.50,0,288.25,308.39,0.0,0.0,0.000,306593.4,306593.4,12807,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938658,66304.00
12/24/2015 01:30,2,0.000,ALERT,212.16,303.28,59.981,1450938603,"201051344000594","219011344069620",0.00,4.50,0,289.15,309.59,0.0,0.0,0.000,312573.6,312573.6,8162,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938660,66305.00
12/24/2015 01:30,2,0.000,ALERT,212.61,300.87,59.981,1450938603,"201051344001203","219011344069620",0.00,4.50,0,287.95,309.29,0.0,0.0,0.000,312950.2,312950.2,12823,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938662,66306.00
12/24/2015 01:30,2,0.000,ALERT,211.93,301.17,59.975,1450938603,"274151322000054","219011344069620",0.00,6.00,0,287.35,307.48,0.0,0.0,0.000,580275.6,580275.6,2040,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938664,66307.00
12/24/2015 01:30,2,0.000,ALERT,212.83,302.37,59.991,1450938603,"201051344000867","219011344069620",0.00,5.00,0,289.15,309.59,0.0,0.0,0.000,301638.0,301638.0,8158,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938666,66308.00
12/24/2015 01:30,2,0.000,ALERT,212.38,301.17,59.975,1450938603,"201051344001093","219011344069620",0.00,5.50,0,287.65,307.78,0.0,0.0,0.000,311175.5,311175.5,12833,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938667,66309.00
12/24/2015 01:30,2,0.000,ALERT,212.61,302.98,60.034,1450938603,"201051344000900","219011344069620",0.00,4.00,0,289.15,308.99,0.0,0.0,0.000,314540.4,314540.4,8168,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450938669,66310.00
12/24/2015 01:30,2,0.000,ALERT,213.06,302.37,59.986,1450938603,"201051344000648","219011344069620",0.00,3.70,0,288.85,309.29,0.0,0.0,0.000,308476.2,308476.2,8157,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450938671,66311.00
12/24/2015 01:30,2,0.000,ALERT,212.61,303.28,59.981,1450938603,"201051344000569","219011344069620",0.00,4.50,0,289.75,310.19,0.0,0.0,0.000,316037.1,316037.1,8159,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450938673,66312.00
12/24/2015 01:30,2,0.000,ALERT,212.38,302.98,59.970,1450938603,"201051344000983","219011344069620",0.00,4.50,0,289.45,309.59,0.0,0.0,0.000,311295.9,311295.9,8166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938675,66313.00
12/24/2015 01:30,2,0.000,ALERT,212.83,302.98,59.986,1450938603,"201051344001158","219011344069620",0.00,3.70,0,288.85,308.99,0.0,0.0,0.000,306857.1,306857.1,8173,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938677,66314.00
