ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 01:30,2,0.000,ALERT,213.06,303.58,59.991,1450938603,"201051344000576","219011344069620",0.00,4.00,0,289.75,309.59,0.0,0.0,0.000,308938.9,308938.9,8170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450938679,66315.00
12/24/2015 01:30,2,0.000,ALERT,211.93,300.27,59.981,1450938603,"274151322000087","219011344069620",0.00,6.30,0,286.44,306.58,0.0,0.0,0.000,555740.9,555740.9,2046,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450938681,66316.00
12/24/2015 01:45,2,0.000,ALERT,213.51,303.28,59.970,1450939503,"201051344000645","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,309630.2,309630.2,8166,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939505,66317.00
12/24/2015 01:45,2,0.000,ALERT,212.38,301.17,59.954,1450939503,"274151322000085","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,582999.6,582999.6,2043,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450939507,66318.00
12/24/2015 01:45,2,0.000,ALERT,213.51,302.98,59.965,1450939503,"201051344000633","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,302508.1,302508.1,8173,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450939509,66319.00
12/24/2015 01:45,2,0.000,ALERT,213.06,303.28,59.928,1450939503,"201051344000469","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,303460.8,303460.8,8182,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939511,66320.00
12/24/2015 01:45,2,0.000,ALERT,212.38,301.17,59.975,1450939503,"201051344000646","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,308413.2,308413.2,12815,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939513,66321.00
12/24/2015 01:45,2,0.000,ALERT,211.93,300.27,59.944,1450939503,"274151322000052","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,590609.8,590609.8,2040,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939515,66322.00
12/24/2015 01:45,2,0.000,ALERT,212.83,301.47,59.970,1450939503,"201051344000585","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,313013.4,313013.4,12819,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939516,66323.00
12/24/2015 01:45,2,0.000,ALERT,212.61,301.77,59.991,1450939503,"201051344001230","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,311517.1,311517.1,12854,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939518,66324.00
12/24/2015 01:45,2,0.000,ALERT,213.06,302.37,59.965,1450939503,"201051344000582","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,306361.7,306361.7,12810,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939520,66325.00
12/24/2015 01:45,2,0.000,ALERT,212.38,301.47,59.965,1450939503,"201051344000955","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,315267.4,315267.4,12813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939522,66326.00
12/24/2015 01:45,2,0.000,ALERT,212.38,300.27,59.965,1450939503,"274151322000094","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,476293.3,476293.3,2094,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939524,66327.00
12/24/2015 01:45,2,0.000,ALERT,213.06,303.88,59.959,1450939503,"201051344000579","219011344069620",0.00,4.50,0,300.27,305.68,0.0,0.0,0.000,317094.9,317094.9,8165,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939525,66328.00
12/24/2015 01:45,2,0.000,ALERT,212.61,301.77,59.928,1450939503,"201051344000890","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,313859.5,313859.5,12822,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939527,66329.00
12/24/2015 01:45,2,0.000,ALERT,212.83,301.17,59.970,1450939503,"201051344000438","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,315561.0,315561.0,12815,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939529,66330.00
12/24/2015 01:45,2,0.000,ALERT,212.83,300.87,60.002,1450939503,"201051344000417","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,309756.0,309756.0,12825,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939531,66331.00
12/24/2015 01:45,2,0.000,ALERT,212.38,301.77,59.975,1450939503,"274151322000083","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,585044.1,585044.1,2046,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939533,66332.00
12/24/2015 01:45,2,0.000,ALERT,212.83,300.57,59.959,1450939503,"274151322000076","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,621383.3,621383.3,2037,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939534,66333.00
12/24/2015 01:45,2,0.000,ALERT,213.06,304.18,59.970,1450939503,"201051344000868","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,301149.6,301149.6,8166,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939536,66334.00
12/24/2015 01:45,2,0.000,ALERT,212.38,302.07,59.965,1450939503,"274151322000095","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,614304.7,614304.7,2041,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939538,66335.00
12/24/2015 01:45,2,0.000,ALERT,212.83,303.28,59.954,1450939503,"201051344000988","219011344069620",0.00,4.00,0,297.57,304.48,0.0,0.0,0.000,301482.2,301482.2,8164,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939540,66336.00
12/24/2015 01:45,2,0.000,ALERT,212.38,300.57,59.965,1450939503,"201051344001025","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,313558.3,313558.3,12815,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939542,66337.00
12/24/2015 01:45,2,0.000,ALERT,213.06,303.88,59.959,1450939503,"201051344000458","219011344069620",0.00,5.50,0,299.67,305.68,0.0,0.0,0.000,311370.1,311370.1,8174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450939544,66338.00
12/24/2015 01:45,2,0.000,ALERT,213.51,303.58,60.002,1450939503,"201051344000853","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,308225.0,308225.0,8182,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939546,66339.00
12/24/2015 01:45,2,0.000,ALERT,213.06,301.47,59.959,1450939503,"201051344000685","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,315164.7,315164.7,12834,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450939547,66340.00
12/24/2015 01:45,2,0.000,ALERT,212.83,300.87,59.981,1450939503,"201051344000917","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,312841.6,312841.6,12845,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450939549,66341.00
12/24/2015 01:45,2,0.000,ALERT,212.83,301.77,59.965,1450939503,"201051344001145","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,315901.3,315901.3,12848,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939551,66342.00
12/24/2015 01:45,2,0.000,ALERT,212.83,301.17,59.965,1450939503,"201051344000651","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,310021.5,310021.5,12822,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939553,66343.00
12/24/2015 01:45,2,0.000,ALERT,211.93,300.87,59.949,1450939503,"274151322000088","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,568139.4,568139.4,2041,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939555,66344.00
12/24/2015 01:45,2,0.000,ALERT,212.83,300.27,59.959,1450939503,"274151322000068","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,476217.7,476217.7,2093,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939556,66345.00
12/24/2015 01:45,2,0.000,ALERT,212.38,301.47,59.954,1450939503,"201051344001135","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,306593.4,306593.4,12809,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939558,66346.00
12/24/2015 01:45,2,0.000,ALERT,212.83,304.18,59.954,1450939503,"201051344000594","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,312573.6,312573.6,8164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939560,66347.00
12/24/2015 01:45,2,0.000,ALERT,212.83,301.17,59.965,1450939503,"201051344001203","219011344069620",0.00,4.00,0,297.57,304.48,0.0,0.0,0.000,312950.2,312950.2,12825,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939562,66348.00
12/24/2015 01:45,2,0.000,ALERT,212.16,300.87,59.954,1450939503,"274151322000054","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,580275.6,580275.6,2042,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939564,66349.00
12/24/2015 01:45,2,0.000,ALERT,213.29,303.28,59.933,1450939503,"201051344000867","219011344069620",0.00,5.00,0,299.07,305.38,0.0,0.0,0.000,301638.0,301638.0,8160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939565,66350.00
12/24/2015 01:45,2,0.000,ALERT,212.61,301.47,59.933,1450939503,"201051344001093","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,311175.5,311175.5,12835,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939567,66351.00
12/24/2015 01:45,2,0.000,ALERT,213.06,303.88,59.965,1450939503,"201051344000900","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,314540.4,314540.4,8170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939569,66352.00
12/24/2015 01:45,2,0.000,ALERT,213.29,302.98,59.933,1450939503,"201051344000648","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,308476.2,308476.2,8159,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939571,66353.00
12/24/2015 01:45,2,0.000,ALERT,213.29,304.18,60.012,1450939503,"201051344000569","219011344069620",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,316037.1,316037.1,8161,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939573,66354.00
12/24/2015 01:45,2,0.000,ALERT,213.06,303.58,59.970,1450939503,"201051344000983","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,311295.9,311295.9,8168,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939575,66355.00
12/24/2015 01:45,2,0.000,ALERT,213.06,303.58,59.975,1450939503,"201051344001158","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,306857.1,306857.1,8175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939577,66356.00
12/24/2015 01:45,2,0.000,ALERT,213.51,303.88,59.975,1450939503,"201051344000576","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,308938.9,308938.9,8172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939579,66357.00
12/24/2015 01:45,2,0.000,ALERT,212.38,299.67,59.975,1450939503,"274151322000087","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,555740.9,555740.9,2048,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450939580,66358.00
12/24/2015 02:00,2,0.000,ALERT,213.51,303.28,59.991,1450940403,"201051344000645","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,309630.2,309630.2,8168,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940405,66359.00
12/24/2015 02:00,2,0.000,ALERT,212.38,300.87,59.970,1450940403,"274151322000085","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,582999.6,582999.6,2045,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940407,66360.00
12/24/2015 02:00,2,0.000,ALERT,213.51,303.28,59.981,1450940403,"201051344000633","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,302508.1,302508.1,8175,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940409,66361.00
12/24/2015 02:00,2,0.000,ALERT,213.06,303.58,59.965,1450940403,"201051344000469","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,303460.8,303460.8,8184,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940411,66362.00
12/24/2015 02:00,2,0.000,ALERT,212.61,301.77,59.949,1450940403,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,308413.2,308413.2,12817,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940412,66363.00
12/24/2015 02:00,2,0.000,ALERT,212.16,301.47,59.959,1450940403,"274151322000052","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,590609.8,590609.8,2042,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940414,66364.00
12/24/2015 02:00,2,0.000,ALERT,213.06,302.07,59.970,1450940403,"201051344000585","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,313013.4,313013.4,12821,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940416,66365.00
12/24/2015 02:00,2,0.000,ALERT,213.06,302.37,60.018,1450940403,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,311517.1,311517.1,12856,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940418,66366.00
12/24/2015 02:00,2,0.000,ALERT,213.29,302.68,59.965,1450940403,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,306361.7,306361.7,12812,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940420,66367.00
12/24/2015 02:00,2,0.000,ALERT,212.61,301.77,59.965,1450940403,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,315267.4,315267.4,12815,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940422,66368.00
12/24/2015 02:00,2,0.000,ALERT,212.38,300.57,59.965,1450940403,"274151322000094","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,476293.3,476293.3,2096,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940423,66369.00
12/24/2015 02:00,2,0.000,ALERT,213.06,304.48,59.959,1450940403,"201051344000579","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,317094.9,317094.9,8167,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940425,66370.00
12/24/2015 02:00,2,0.000,ALERT,212.83,302.37,59.959,1450940403,"201051344000890","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,313859.5,313859.5,12824,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940427,66371.00
12/24/2015 02:00,2,0.000,ALERT,213.06,301.77,59.975,1450940403,"201051344000438","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,315561.0,315561.0,12817,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940429,66372.00
12/24/2015 02:00,2,0.000,ALERT,213.29,301.47,59.954,1450940403,"201051344000417","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,309756.0,309756.0,12827,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940431,66373.00
12/24/2015 02:00,2,0.000,ALERT,211.70,299.97,59.965,1450940403,"274151322000083","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,585044.1,585044.1,2048,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940432,66374.00
12/24/2015 02:00,2,0.000,ALERT,212.38,300.27,59.949,1450940403,"274151322000076","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,621383.3,621383.3,2039,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940434,66375.00
12/24/2015 02:00,2,0.000,ALERT,213.06,304.48,59.970,1450940403,"201051344000868","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,301149.6,301149.6,8168,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940436,66376.00
12/24/2015 02:00,2,0.000,ALERT,212.16,302.07,59.959,1450940403,"274151322000095","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,614304.7,614304.7,2043,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940438,66377.00
12/24/2015 02:00,2,0.000,ALERT,212.83,303.58,59.975,1450940403,"201051344000988","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,301482.2,301482.2,8166,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940440,66378.00
12/24/2015 02:00,2,0.000,ALERT,212.61,301.17,59.944,1450940403,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,313558.3,313558.3,12817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940442,66379.00
12/24/2015 02:00,2,0.000,ALERT,213.06,303.58,59.954,1450940403,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,311370.1,311370.1,8176,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940443,66380.00
12/24/2015 02:00,2,0.000,ALERT,213.74,303.58,59.970,1450940403,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,308225.0,308225.0,8184,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940445,66381.00
12/24/2015 02:00,2,0.000,ALERT,213.29,302.07,59.965,1450940403,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,315164.7,315164.7,12836,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940447,66382.00
12/24/2015 02:00,2,0.000,ALERT,213.06,301.47,59.965,1450940403,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,312841.6,312841.6,12847,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940449,66383.00
12/24/2015 02:00,2,0.000,ALERT,213.29,302.37,59.965,1450940403,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,315901.3,315901.3,12850,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940451,66384.00
12/24/2015 02:00,2,0.000,ALERT,213.06,301.47,59.975,1450940403,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,310021.5,310021.5,12824,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940452,66385.00
12/24/2015 02:00,2,0.000,ALERT,211.93,301.47,59.991,1450940403,"274151322000088","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,568139.4,568139.4,2043,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940454,66386.00
12/24/2015 02:00,2,0.000,ALERT,213.06,300.27,59.959,1450940403,"274151322000068","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,476217.7,476217.7,2095,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940456,66387.00
12/24/2015 02:00,2,0.000,ALERT,212.61,302.07,59.970,1450940403,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,306593.4,306593.4,12811,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940458,66388.00
12/24/2015 02:00,2,0.000,ALERT,212.61,304.18,60.007,1450940403,"201051344000594","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,312573.6,312573.6,8166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940460,66389.00
12/24/2015 02:00,2,0.000,ALERT,213.06,301.77,59.965,1450940403,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,312950.2,312950.2,12827,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940461,66390.00
12/24/2015 02:00,2,0.000,ALERT,212.38,301.77,59.959,1450940403,"274151322000054","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,580275.6,580275.6,2044,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940463,66391.00
12/24/2015 02:00,2,0.000,ALERT,213.29,302.98,59.965,1450940403,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,301638.0,301638.0,8162,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940465,66392.00
12/24/2015 02:00,2,0.000,ALERT,213.06,302.07,59.965,1450940403,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,311175.5,311175.5,12837,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940467,66393.00
12/24/2015 02:00,2,0.000,ALERT,212.83,303.58,60.002,1450940403,"201051344000900","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,314540.4,314540.4,8172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940468,66394.00
12/24/2015 02:00,2,0.000,ALERT,213.51,303.28,59.970,1450940403,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,308476.2,308476.2,8161,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940470,66395.00
12/24/2015 02:00,2,0.000,ALERT,213.06,304.18,59.970,1450940403,"201051344000569","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,316037.1,316037.1,8163,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940472,66396.00
12/24/2015 02:00,2,0.000,ALERT,213.06,303.88,59.954,1450940403,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,311295.9,311295.9,8170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450940474,66397.00
12/24/2015 02:00,2,0.000,ALERT,213.29,303.58,59.965,1450940403,"201051344001158","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,306857.1,306857.1,8177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940476,66398.00
12/24/2015 02:00,2,0.000,ALERT,213.51,304.18,59.970,1450940403,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,308938.9,308938.9,8174,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940478,66399.00
12/24/2015 02:00,2,0.000,ALERT,212.61,299.97,59.986,1450940403,"274151322000087","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,555740.9,555740.9,2050,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450940480,66400.00
12/24/2015 02:15,2,0.000,ALERT,213.51,302.98,59.938,1450941303,"201051344000645","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,309630.2,309630.2,8170,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450941305,66401.00
12/24/2015 02:15,2,0.000,ALERT,212.38,301.17,59.959,1450941303,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,582999.6,582999.6,2047,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941307,66402.00
12/24/2015 02:15,2,0.000,ALERT,213.51,302.98,59.970,1450941303,"201051344000633","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,302508.1,302508.1,8177,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941309,66403.00
12/24/2015 02:15,2,0.000,ALERT,213.06,303.28,59.970,1450941303,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,303460.8,303460.8,8186,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941311,66404.00
12/24/2015 02:15,2,0.000,ALERT,212.61,302.37,59.986,1450941303,"201051344000646","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,308413.2,308413.2,12819,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941313,66405.00
12/24/2015 02:15,2,0.000,ALERT,211.93,301.47,59.975,1450941303,"274151322000052","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,590609.8,590609.8,2044,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941314,66406.00
12/24/2015 02:15,2,0.000,ALERT,213.06,302.37,59.981,1450941303,"201051344000585","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,313013.4,313013.4,12823,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941316,66407.00
12/24/2015 02:15,2,0.000,ALERT,213.06,302.37,59.996,1450941303,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,311517.1,311517.1,12858,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941318,66408.00
12/24/2015 02:15,2,0.000,ALERT,213.51,302.98,59.975,1450941303,"201051344000582","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,306361.7,306361.7,12814,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941320,66409.00
12/24/2015 02:15,2,0.000,ALERT,212.61,302.07,59.933,1450941303,"201051344000955","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,315267.4,315267.4,12817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941322,66410.00
12/24/2015 02:15,2,0.000,ALERT,212.38,300.27,59.975,1450941303,"274151322000094","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,476293.3,476293.3,2098,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941323,66411.00
12/24/2015 02:15,2,0.000,ALERT,213.06,303.88,59.975,1450941303,"201051344000579","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,317094.9,317094.9,8169,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941325,66412.00
12/24/2015 02:15,2,0.000,ALERT,212.83,302.37,60.012,1450941303,"201051344000890","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,313859.5,313859.5,12826,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450941327,66413.00
12/24/2015 02:15,2,0.000,ALERT,213.06,301.77,59.991,1450941303,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,315561.0,315561.0,12819,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941329,66414.00
12/24/2015 02:15,2,0.000,ALERT,213.06,301.47,59.944,1450941303,"201051344000417","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,309756.0,309756.0,12829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450941331,66415.00
12/24/2015 02:15,2,0.000,ALERT,212.38,301.47,59.981,1450941303,"274151322000083","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,585044.1,585044.1,2050,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941333,66416.00
12/24/2015 02:15,2,0.000,ALERT,212.83,300.57,59.970,1450941303,"274151322000076","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,621383.3,621383.3,2041,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450941334,66417.00
12/24/2015 02:15,2,0.000,ALERT,213.06,303.88,59.949,1450941303,"201051344000868","219011344069620",0.00,3.30,0,302.68,305.98,0.0,0.0,0.000,301149.6,301149.6,8170,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941336,66418.00
12/24/2015 02:15,2,0.000,ALERT,212.16,301.77,59.965,1450941303,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,614304.7,614304.7,2045,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450941338,66419.00
12/24/2015 02:15,2,0.000,ALERT,212.83,303.28,60.028,1450941303,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,301482.2,301482.2,8168,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450941340,66420.00
12/24/2015 02:15,2,0.000,ALERT,212.83,301.17,59.986,1450941303,"201051344001025","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,313558.3,313558.3,12819,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941342,66421.00
12/24/2015 02:15,2,0.000,ALERT,212.83,302.98,59.981,1450941303,"201051344000458","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,311370.1,311370.1,8178,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941344,66422.00
12/24/2015 02:15,2,0.000,ALERT,213.51,302.98,59.975,1450941303,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,308225.0,308225.0,8186,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941346,66423.00
12/24/2015 02:15,2,0.000,ALERT,213.29,301.77,59.959,1450941303,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,315164.7,315164.7,12838,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941347,66424.00
12/24/2015 02:15,2,0.000,ALERT,213.06,301.17,59.970,1450941303,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,312841.6,312841.6,12849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450941349,66425.00
12/24/2015 02:15,2,0.000,ALERT,213.06,302.07,59.981,1450941303,"201051344001145","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,315901.3,315901.3,12852,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450941351,66426.00
12/24/2015 02:15,2,0.000,ALERT,213.06,301.17,59.965,1450941303,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,310021.5,310021.5,12826,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941353,66427.00
12/24/2015 02:15,2,0.000,ALERT,211.70,300.87,59.965,1450941303,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,568139.4,568139.4,2045,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941354,66428.00
12/24/2015 02:15,2,0.000,ALERT,212.83,300.27,60.012,1450941303,"274151322000068","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,476217.7,476217.7,2097,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941356,66429.00
12/24/2015 02:15,2,0.000,ALERT,212.83,302.07,59.981,1450941303,"201051344001135","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,306593.4,306593.4,12813,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941358,66430.00
12/24/2015 02:15,2,0.000,ALERT,212.61,303.58,59.970,1450941303,"201051344000594","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,312573.6,312573.6,8168,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941360,66431.00
12/24/2015 02:15,2,0.000,ALERT,213.06,301.47,59.970,1450941303,"201051344001203","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,312950.2,312950.2,12829,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941362,66432.00
12/24/2015 02:15,2,0.000,ALERT,212.16,300.87,59.986,1450941303,"274151322000054","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,580275.6,580275.6,2046,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941363,66433.00
12/24/2015 02:15,2,0.000,ALERT,213.29,302.68,59.975,1450941303,"201051344000867","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,301638.0,301638.0,8164,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941365,66434.00
12/24/2015 02:15,2,0.000,ALERT,212.83,301.47,60.012,1450941303,"201051344001093","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,311175.5,311175.5,12839,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941367,66435.00
12/24/2015 02:15,2,0.000,ALERT,212.83,303.28,59.970,1450941303,"201051344000900","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,314540.4,314540.4,8174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941369,66436.00
12/24/2015 02:15,2,0.000,ALERT,213.06,302.07,59.981,1450941303,"201051344000648","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,308476.2,308476.2,8163,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450941371,66437.00
12/24/2015 02:15,2,0.000,ALERT,213.06,303.58,59.965,1450941303,"201051344000569","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,316037.1,316037.1,8165,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941373,66438.00
12/24/2015 02:15,2,0.000,ALERT,212.83,303.28,59.970,1450941303,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,311295.9,311295.9,8172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941375,66439.00
12/24/2015 02:15,2,0.000,ALERT,212.83,302.68,59.928,1450941303,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,306857.1,306857.1,8179,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941376,66440.00
12/24/2015 02:15,2,0.000,ALERT,213.51,303.88,59.933,1450941303,"201051344000576","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,308938.9,308938.9,8176,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450941378,66441.00
12/24/2015 02:15,2,0.000,ALERT,212.16,300.57,59.949,1450941303,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,555740.9,555740.9,2052,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450941380,66442.00
12/24/2015 02:30,2,0.000,ALERT,213.51,303.28,59.981,1450942204,"201051344000645","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,309630.2,309630.2,8172,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450942206,66443.00
12/24/2015 02:30,2,0.000,ACTIVE_NO_POWER,212.61,301.17,59.970,1450942204,"274151322000085","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,582999.6,582999.6,2049,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450942208,66444.00
12/24/2015 02:30,2,0.000,ALERT,213.74,302.98,59.975,1450942204,"201051344000633","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,302508.1,302508.1,8179,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942209,66445.00
12/24/2015 02:30,2,0.000,ALERT,213.29,303.58,59.975,1450942204,"201051344000469","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,303460.8,303460.8,8188,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942211,66446.00
12/24/2015 02:30,2,0.000,ALERT,212.83,302.07,59.986,1450942204,"201051344000646","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,308413.2,308413.2,12821,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942213,66447.00
12/24/2015 02:30,2,0.000,ALERT,212.16,300.57,59.991,1450942204,"274151322000052","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,590609.8,590609.8,2046,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450942215,66448.00
12/24/2015 02:30,2,0.000,ALERT,213.29,302.37,60.018,1450942204,"201051344000585","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,313013.4,313013.4,12825,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942217,66449.00
12/24/2015 02:30,2,0.000,ALERT,213.06,302.37,59.975,1450942204,"201051344001230","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,311517.1,311517.1,12860,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942219,66450.00
12/24/2015 02:30,2,0.000,ALERT,213.51,302.98,59.986,1450942204,"201051344000582","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,306361.7,306361.7,12816,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450942220,66451.00
12/24/2015 02:30,2,0.000,ALERT,212.83,302.37,59.981,1450942204,"201051344000955","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,315267.4,315267.4,12819,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450942222,66452.00
12/24/2015 02:30,2,0.000,ALERT,212.38,299.97,59.970,1450942204,"274151322000094","219011344069620",0.00,3.30,0,299.07,302.07,0.0,0.0,0.000,476293.3,476293.3,2100,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942224,66453.00
12/24/2015 02:30,2,0.000,ALERT,213.29,304.18,59.975,1450942204,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,317094.9,317094.9,8171,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942226,66454.00
12/24/2015 02:30,2,0.000,ALERT,213.06,302.68,59.991,1450942204,"201051344000890","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,313859.5,313859.5,12828,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942228,66455.00
12/24/2015 02:30,2,0.000,ALERT,213.06,302.07,59.975,1450942204,"201051344000438","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,315561.0,315561.0,12821,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450942229,66456.00
12/24/2015 02:30,2,0.000,ALERT,213.06,301.47,59.986,1450942204,"201051344000417","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,309756.0,309756.0,12831,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942231,66457.00
12/24/2015 02:30,2,0.000,ALERT,212.61,301.17,59.975,1450942204,"274151322000083","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,585044.1,585044.1,2052,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942233,66458.00
12/24/2015 02:30,2,0.000,ALERT,213.06,300.57,59.981,1450942204,"274151322000076","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,621383.3,621383.3,2043,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942235,66459.00
12/24/2015 02:30,2,0.000,ALERT,213.06,304.18,59.986,1450942204,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,301149.6,301149.6,8172,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942237,66460.00
