ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 02:30,2,0.000,ALERT,212.38,301.47,59.981,1450942204,"274151322000095","219011344069620",0.00,3.30,0,300.57,303.58,0.0,0.0,0.000,614304.7,614304.7,2047,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450942239,66461.00
12/24/2015 02:30,2,0.000,ALERT,213.06,303.28,59.981,1450942204,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.78,0.0,0.0,0.000,301482.2,301482.2,8170,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942241,66462.00
12/24/2015 02:30,2,0.000,ALERT,212.83,301.47,59.938,1450942204,"201051344001025","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,313558.3,313558.3,12821,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942243,66463.00
12/24/2015 02:30,2,0.000,ALERT,213.06,303.58,59.986,1450942204,"201051344000458","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,311370.1,311370.1,8180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942244,66464.00
12/24/2015 02:30,2,0.000,ALERT,213.74,303.58,59.996,1450942204,"201051344000853","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,308225.0,308225.0,8188,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942246,66465.00
12/24/2015 02:30,2,0.000,ALERT,213.29,302.07,60.002,1450942204,"201051344000685","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,315164.7,315164.7,12840,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942248,66466.00
12/24/2015 02:30,2,0.000,ALERT,213.06,301.47,60.028,1450942204,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,312841.6,312841.6,12851,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942250,66467.00
12/24/2015 02:30,2,0.000,ALERT,213.06,302.37,59.996,1450942204,"201051344001145","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,315901.3,315901.3,12854,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942252,66468.00
12/24/2015 02:30,2,0.000,ALERT,213.06,301.17,59.996,1450942204,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,310021.5,310021.5,12828,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942253,66469.00
12/24/2015 02:30,2,0.000,ALERT,211.93,300.57,59.986,1450942204,"274151322000088","219011344069620",0.00,4.50,0,299.67,302.68,0.0,0.0,0.000,568139.4,568139.4,2047,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942255,66470.00
12/24/2015 02:30,2,0.000,ALERT,213.06,300.27,59.981,1450942204,"274151322000068","219011344069620",0.00,4.50,0,299.07,301.77,0.0,0.0,0.000,476217.7,476217.7,2099,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942257,66471.00
12/24/2015 02:30,2,0.000,ALERT,212.61,302.07,59.986,1450942204,"201051344001135","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,306593.4,306593.4,12815,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942259,66472.00
12/24/2015 02:30,2,0.000,ALERT,212.61,303.88,59.996,1450942204,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,312573.6,312573.6,8170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942261,66473.00
12/24/2015 02:30,2,0.000,ALERT,213.06,301.47,59.996,1450942204,"201051344001203","219011344069620",0.00,3.00,0,298.47,305.38,0.0,0.0,0.000,312950.2,312950.2,12831,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942262,66474.00
12/24/2015 02:30,2,0.000,ALERT,212.16,300.57,59.970,1450942204,"274151322000054","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,580275.6,580275.6,2048,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450942264,66475.00
12/24/2015 02:30,2,0.000,ALERT,213.29,302.68,59.949,1450942204,"201051344000867","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,301638.0,301638.0,8166,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942266,66476.00
12/24/2015 02:30,2,0.000,ALERT,212.83,301.77,59.949,1450942204,"201051344001093","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,311175.5,311175.5,12841,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942268,66477.00
12/24/2015 02:30,2,0.000,ALERT,213.06,303.28,59.986,1450942204,"201051344000900","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,314540.4,314540.4,8176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450942270,66478.00
12/24/2015 02:30,2,0.000,ALERT,213.29,302.37,59.986,1450942204,"201051344000648","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,308476.2,308476.2,8165,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942272,66479.00
12/24/2015 02:30,2,0.000,ALERT,213.06,303.88,59.996,1450942204,"201051344000569","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,316037.1,316037.1,8167,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942274,66480.00
12/24/2015 02:30,2,0.000,ALERT,213.06,303.28,59.996,1450942204,"201051344000983","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,311295.9,311295.9,8174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942276,66481.00
12/24/2015 02:30,2,0.000,ALERT,213.06,302.98,59.986,1450942204,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,306857.1,306857.1,8181,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942277,66482.00
12/24/2015 02:30,2,0.000,ALERT,213.51,303.58,59.986,1450942204,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,308938.9,308938.9,8178,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450942279,66483.00
12/24/2015 02:30,2,0.000,ALERT,212.38,300.27,59.991,1450942204,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,555740.9,555740.9,2054,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450942281,66484.00
12/24/2015 02:45,2,0.000,ALERT,213.51,303.28,59.965,1450943103,"201051344000645","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,309630.2,309630.2,8174,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943105,66485.00
12/24/2015 02:45,2,0.000,ALERT,212.38,301.17,59.970,1450943103,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,582999.6,582999.6,2050,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943107,66486.00
12/24/2015 02:45,2,0.000,ALERT,213.74,303.58,59.949,1450943103,"201051344000633","219011344069620",0.00,2.50,0,297.57,305.08,0.0,0.0,0.000,302508.1,302508.1,8181,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943109,66487.00
12/24/2015 02:45,2,0.000,ALERT,213.29,303.88,60.002,1450943103,"201051344000469","219011344069620",0.00,1.50,0,298.17,304.78,0.0,0.0,0.000,303460.8,303460.8,8190,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943111,66488.00
12/24/2015 02:45,2,0.000,ALERT,212.61,302.07,59.970,1450943103,"201051344000646","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,308413.2,308413.2,12823,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943113,66489.00
12/24/2015 02:45,2,0.000,ALERT,212.16,301.17,60.002,1450943103,"274151322000052","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,590609.8,590609.8,2048,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943115,66490.00
12/24/2015 02:45,2,0.000,ALERT,213.06,302.37,59.965,1450943103,"201051344000585","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,313013.4,313013.4,12827,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943116,66491.00
12/24/2015 02:45,2,0.000,ALERT,213.06,302.68,60.012,1450943103,"201051344001230","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,311517.1,311517.1,12862,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943118,66492.00
12/24/2015 02:45,2,0.000,ALERT,213.51,303.28,59.965,1450943103,"201051344000582","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,306361.7,306361.7,12818,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943120,66493.00
12/24/2015 02:45,2,0.000,ALERT,212.61,302.37,59.965,1450943103,"201051344000955","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,315267.4,315267.4,12821,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450943122,66494.00
12/24/2015 02:45,2,0.000,ALERT,212.38,300.57,59.970,1450943103,"274151322000094","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,476293.3,476293.3,2102,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943124,66495.00
12/24/2015 02:45,2,0.000,ALERT,213.06,304.48,59.965,1450943103,"201051344000579","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,317094.9,317094.9,8173,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450943126,66496.00
12/24/2015 02:45,2,0.000,ALERT,212.83,302.68,59.986,1450943103,"201051344000890","219011344069620",0.00,3.30,0,298.17,304.78,0.0,0.0,0.000,313859.5,313859.5,12830,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943127,66497.00
12/24/2015 02:45,2,0.000,ALERT,213.06,302.07,59.949,1450943103,"201051344000438","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,315561.0,315561.0,12823,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943129,66498.00
12/24/2015 02:45,2,0.000,ALERT,213.06,301.47,59.965,1450943103,"201051344000417","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,309756.0,309756.0,12833,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943131,66499.00
12/24/2015 02:45,2,0.000,ALERT,212.38,301.77,59.954,1450943103,"274151322000083","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,585044.1,585044.1,2054,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943133,66500.00
12/24/2015 02:45,2,0.000,ALERT,212.83,301.17,59.965,1450943103,"274151322000076","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,621383.3,621383.3,2045,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943135,66501.00
12/24/2015 02:45,2,0.000,ALERT,213.06,304.18,59.965,1450943103,"201051344000868","219011344069620",0.00,2.50,0,299.97,305.98,0.0,0.0,0.000,301149.6,301149.6,8174,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943137,66502.00
12/24/2015 02:45,2,0.000,ALERT,212.38,302.37,59.959,1450943103,"274151322000095","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,614304.7,614304.7,2049,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943139,66503.00
12/24/2015 02:45,2,0.000,ALERT,212.83,303.28,59.970,1450943103,"201051344000988","219011344069620",0.00,2.50,0,296.66,304.78,0.0,0.0,0.000,301482.2,301482.2,8172,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943140,66504.00
12/24/2015 02:45,2,0.000,ALERT,212.83,301.47,59.970,1450943103,"201051344001025","219011344069620",0.00,2.50,0,297.26,304.18,0.0,0.0,0.000,313558.3,313558.3,12823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943142,66505.00
12/24/2015 02:45,2,0.000,ALERT,213.06,303.88,59.981,1450943103,"201051344000458","219011344069620",0.00,3.70,0,299.37,305.98,0.0,0.0,0.000,311370.1,311370.1,8182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943144,66506.00
12/24/2015 02:45,2,0.000,ALERT,213.74,303.58,59.944,1450943103,"201051344000853","219011344069620",0.00,2.00,0,299.07,305.38,0.0,0.0,0.000,308225.0,308225.0,8190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943146,66507.00
12/24/2015 02:45,2,0.000,ALERT,213.29,302.37,59.965,1450943103,"201051344000685","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,315164.7,315164.7,12842,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450943148,66508.00
12/24/2015 02:45,2,0.000,ALERT,213.29,301.77,59.970,1450943103,"201051344000917","219011344069620",0.00,3.70,0,296.66,302.98,0.0,0.0,0.000,312841.6,312841.6,12853,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450943149,66509.00
12/24/2015 02:45,2,0.000,ALERT,213.06,302.07,59.959,1450943103,"201051344001145","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,315901.3,315901.3,12856,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943151,66510.00
12/24/2015 02:45,2,0.000,ALERT,213.06,301.17,59.970,1450943103,"201051344000651","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,310021.5,310021.5,12830,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943153,66511.00
12/24/2015 02:45,2,0.000,ALERT,211.93,301.17,59.975,1450943103,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,568139.4,568139.4,2049,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943155,66512.00
12/24/2015 02:45,2,0.000,ALERT,213.06,300.27,59.959,1450943103,"274151322000068","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,476217.7,476217.7,2101,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943157,66513.00
12/24/2015 02:45,2,0.000,ALERT,212.83,302.07,60.002,1450943103,"201051344001135","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,306593.4,306593.4,12817,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450943159,66514.00
12/24/2015 02:45,2,0.000,ALERT,212.83,304.18,60.012,1450943103,"201051344000594","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,312573.6,312573.6,8172,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943160,66515.00
12/24/2015 02:45,2,0.000,ALERT,213.06,302.07,59.965,1450943103,"201051344001203","219011344069620",0.00,2.50,0,297.57,305.38,0.0,0.0,0.000,312950.2,312950.2,12833,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943162,66516.00
12/24/2015 02:45,2,0.000,ALERT,212.16,300.87,59.975,1450943103,"274151322000054","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,580275.6,580275.6,2050,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450943164,66517.00
12/24/2015 02:45,2,0.000,ALERT,213.51,303.28,59.981,1450943103,"201051344000867","219011344069620",0.00,3.30,0,298.77,305.68,0.0,0.0,0.000,301638.0,301638.0,8168,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450943166,66518.00
12/24/2015 02:45,2,0.000,ALERT,213.06,302.07,59.970,1450943103,"201051344001093","219011344069620",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,311175.5,311175.5,12843,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943168,66519.00
12/24/2015 02:45,2,0.000,ALERT,213.06,303.88,59.970,1450943103,"201051344000900","219011344069620",0.00,2.00,0,298.77,305.08,0.0,0.0,0.000,314540.4,314540.4,8178,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450943169,66520.00
12/24/2015 02:45,2,0.000,ALERT,213.29,302.98,59.981,1450943103,"201051344000648","219011344069620",0.00,2.00,0,298.47,305.08,0.0,0.0,0.000,308476.2,308476.2,8167,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943171,66521.00
12/24/2015 02:45,2,0.000,ALERT,213.29,304.18,59.975,1450943103,"201051344000569","219011344069620",0.00,2.50,0,299.97,305.98,0.0,0.0,0.000,316037.1,316037.1,8169,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943173,66522.00
12/24/2015 02:45,2,0.000,ALERT,213.06,303.88,59.975,1450943103,"201051344000983","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,311295.9,311295.9,8176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943175,66523.00
12/24/2015 02:45,2,0.000,ALERT,213.06,302.98,59.996,1450943103,"201051344001158","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,306857.1,306857.1,8183,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943177,66524.00
12/24/2015 02:45,2,0.000,ALERT,213.51,304.18,60.007,1450943103,"201051344000576","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,308938.9,308938.9,8180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943178,66525.00
12/24/2015 02:45,2,0.000,ALERT,212.38,300.27,59.965,1450943103,"274151322000087","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,555740.9,555740.9,2056,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450943180,66526.00
12/24/2015 03:00,2,0.000,ALERT,213.74,303.58,59.996,1450944003,"201051344000645","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,309630.2,309630.2,8176,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944005,66527.00
12/24/2015 03:00,2,0.000,ALERT,212.61,301.17,59.965,1450944003,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,582999.6,582999.6,2052,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944007,66528.00
12/24/2015 03:00,2,0.000,ALERT,213.96,303.28,59.922,1450944003,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,302508.1,302508.1,8183,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944009,66529.00
12/24/2015 03:00,2,0.000,ALERT,213.51,303.58,59.954,1450944003,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,303460.8,303460.8,8192,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944011,66530.00
12/24/2015 03:00,2,0.000,ALERT,213.06,302.37,59.949,1450944003,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,308413.2,308413.2,12825,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944013,66531.00
12/24/2015 03:00,2,0.000,ALERT,212.38,301.77,59.970,1450944003,"274151322000052","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,590609.8,590609.8,2050,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944014,66532.00
12/24/2015 03:00,2,0.000,ALERT,213.29,302.68,59.975,1450944003,"201051344000585","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,313013.4,313013.4,12829,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944016,66533.00
12/24/2015 03:00,2,0.000,ALERT,213.29,302.68,59.970,1450944003,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,311517.1,311517.1,12864,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944018,66534.00
12/24/2015 03:00,2,0.000,ALERT,213.74,303.28,59.975,1450944003,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,306361.7,306361.7,12820,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944020,66535.00
12/24/2015 03:00,2,0.000,ALERT,212.83,302.37,59.970,1450944003,"201051344000955","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,315267.4,315267.4,12823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944022,66536.00
12/24/2015 03:00,2,0.000,ALERT,212.61,300.27,59.954,1450944003,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,476293.3,476293.3,2104,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944023,66537.00
12/24/2015 03:00,2,0.000,ALERT,213.51,304.48,59.981,1450944003,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,317094.9,317094.9,8175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944025,66538.00
12/24/2015 03:00,2,0.000,ALERT,213.06,302.68,59.970,1450944003,"201051344000890","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,313859.5,313859.5,12832,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944027,66539.00
12/24/2015 03:00,2,0.000,ALERT,213.29,302.07,59.938,1450944003,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,315561.0,315561.0,12825,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944029,66540.00
12/24/2015 03:00,2,0.000,ALERT,213.29,301.77,59.981,1450944003,"201051344000417","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,309756.0,309756.0,12835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944031,66541.00
12/24/2015 03:00,2,0.000,ALERT,212.61,301.17,59.970,1450944003,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,585044.1,585044.1,2056,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944032,66542.00
12/24/2015 03:00,2,0.000,ALERT,213.06,301.17,59.970,1450944003,"274151322000076","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,621383.3,621383.3,2047,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944034,66543.00
12/24/2015 03:00,2,0.000,ALERT,213.51,304.48,59.986,1450944003,"201051344000868","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,301149.6,301149.6,8176,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944036,66544.00
12/24/2015 03:00,2,0.000,ALERT,212.61,302.37,59.949,1450944003,"274151322000095","219011344069620",0.00,3.00,0,300.87,303.88,0.0,0.0,0.000,614304.7,614304.7,2051,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944038,66545.00
12/24/2015 03:00,2,0.000,ALERT,213.29,303.58,60.012,1450944003,"201051344000988","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,301482.2,301482.2,8174,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944040,66546.00
12/24/2015 03:00,2,0.000,ALERT,212.83,301.47,59.938,1450944003,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,313558.3,313558.3,12825,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944042,66547.00
12/24/2015 03:00,2,0.000,ALERT,213.29,304.18,59.981,1450944003,"201051344000458","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,311370.1,311370.1,8184,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944043,66548.00
12/24/2015 03:00,2,0.000,ALERT,213.96,303.88,59.981,1450944003,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,308225.0,308225.0,8192,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944045,66549.00
12/24/2015 03:00,2,0.000,ALERT,213.51,302.07,59.970,1450944003,"201051344000685","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,315164.7,315164.7,12844,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944047,66550.00
12/24/2015 03:00,2,0.000,ALERT,213.51,301.77,59.975,1450944003,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,312841.6,312841.6,12855,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944049,66551.00
12/24/2015 03:00,2,0.000,ALERT,213.51,302.68,59.944,1450944003,"201051344001145","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,315901.3,315901.3,12858,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944051,66552.00
12/24/2015 03:00,2,0.000,ALERT,213.29,301.47,59.970,1450944003,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,310021.5,310021.5,12832,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944053,66553.00
12/24/2015 03:00,2,0.000,ALERT,212.16,300.57,59.959,1450944003,"274151322000088","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,568139.4,568139.4,2051,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944055,66554.00
12/24/2015 03:00,2,0.000,ALERT,213.06,300.57,59.928,1450944003,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,476217.7,476217.7,2103,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944056,66555.00
12/24/2015 03:00,2,0.000,ALERT,212.83,302.37,59.970,1450944003,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,306593.4,306593.4,12819,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944058,66556.00
12/24/2015 03:00,2,0.000,ALERT,213.06,304.18,59.944,1450944003,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,312573.6,312573.6,8174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944060,66557.00
12/24/2015 03:00,2,0.000,ALERT,213.29,302.07,59.970,1450944003,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,312950.2,312950.2,12835,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944062,66558.00
12/24/2015 03:00,2,0.000,ALERT,211.93,300.27,59.981,1450944003,"274151322000054","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,580275.6,580275.6,2052,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944064,66559.00
12/24/2015 03:00,2,0.000,ALERT,213.29,302.98,59.970,1450944003,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,301638.0,301638.0,8170,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944066,66560.00
12/24/2015 03:00,2,0.000,ALERT,213.29,302.37,59.975,1450944003,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,311175.5,311175.5,12845,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944067,66561.00
12/24/2015 03:00,2,0.000,ALERT,213.29,303.88,59.949,1450944003,"201051344000900","219011344069620",0.00,2.00,0,301.77,305.08,0.0,0.0,0.000,314540.4,314540.4,8180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944069,66562.00
12/24/2015 03:00,2,0.000,ALERT,213.74,302.98,59.981,1450944003,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,308476.2,308476.2,8169,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944071,66563.00
12/24/2015 03:00,2,0.000,ALERT,213.51,304.18,59.954,1450944003,"201051344000569","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,316037.1,316037.1,8171,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944073,66564.00
12/24/2015 03:00,2,0.000,ALERT,213.29,303.88,59.970,1450944003,"201051344000983","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,311295.9,311295.9,8178,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944075,66565.00
12/24/2015 03:00,2,0.000,ALERT,213.51,303.88,59.965,1450944003,"201051344001158","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,306857.1,306857.1,8185,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944077,66566.00
12/24/2015 03:00,2,0.000,ALERT,213.96,303.88,59.954,1450944003,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,308938.9,308938.9,8182,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944078,66567.00
12/24/2015 03:00,2,0.000,ALERT,212.38,299.97,59.944,1450944003,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,555740.9,555740.9,2058,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944080,66568.00
12/24/2015 03:15,2,0.000,ALERT,212.61,301.47,60.034,1450944904,"274151322000085","219011344069620",0.00,3.30,0,290.65,302.68,0.0,0.0,0.000,582999.6,582999.6,2054,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944907,66569.00
12/24/2015 03:15,2,0.000,ALERT,213.96,304.18,59.996,1450944904,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.98,0.0,0.0,0.000,302508.1,302508.1,8185,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944909,66570.00
12/24/2015 03:15,2,0.000,ALERT,213.51,304.18,59.981,1450944904,"201051344000469","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,303460.8,303460.8,8194,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944910,66571.00
12/24/2015 03:15,2,0.000,ALERT,212.83,302.37,60.002,1450944904,"201051344000646","219011344069620",0.00,2.50,0,288.25,303.88,0.0,0.0,0.000,308413.2,308413.2,12827,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944912,66572.00
12/24/2015 03:15,2,0.000,ALERT,212.16,301.77,59.949,1450944904,"274151322000052","219011344069620",0.00,3.30,0,290.95,303.28,0.0,0.0,0.000,590609.8,590609.8,2052,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944914,66573.00
12/24/2015 03:15,2,0.000,ALERT,213.06,302.68,59.986,1450944904,"201051344000585","219011344069620",0.00,3.00,0,288.55,304.18,0.0,0.0,0.000,313013.4,313013.4,12831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944916,66574.00
12/24/2015 03:15,2,0.000,ALERT,213.06,302.98,59.986,1450944904,"201051344001230","219011344069620",0.00,3.00,0,289.15,304.18,0.0,0.0,0.000,311517.1,311517.1,12866,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944918,66575.00
12/24/2015 03:15,2,0.000,ALERT,213.51,303.28,59.986,1450944904,"201051344000582","219011344069620",0.00,2.00,0,289.75,304.78,0.0,0.0,0.000,306361.7,306361.7,12822,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944920,66576.00
12/24/2015 03:15,2,0.000,ALERT,212.61,302.37,59.996,1450944904,"201051344000955","219011344069620",0.00,3.00,0,288.85,303.88,0.0,0.0,0.000,315267.4,315267.4,12825,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944921,66577.00
12/24/2015 03:15,2,0.000,ALERT,212.38,300.57,59.991,1450944904,"274151322000094","219011344069620",0.00,2.50,0,290.05,302.07,0.0,0.0,0.000,476293.3,476293.3,2106,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944923,66578.00
12/24/2015 03:15,2,0.000,ALERT,213.29,305.08,59.959,1450944904,"201051344000579","219011344069620",0.00,3.00,0,302.37,307.18,0.0,0.0,0.000,317094.9,317094.9,8177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944925,66579.00
12/24/2015 03:15,2,0.000,ALERT,212.83,302.98,59.986,1450944904,"201051344000890","219011344069620",0.00,3.30,0,288.85,305.08,0.0,0.0,0.000,313859.5,313859.5,12834,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944927,66580.00
12/24/2015 03:15,2,0.000,ALERT,212.83,302.37,60.039,1450944904,"201051344000438","219011344069620",0.00,2.50,0,288.85,304.18,0.0,0.0,0.000,315561.0,315561.0,12827,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944929,66581.00
12/24/2015 03:15,2,0.000,ALERT,213.06,301.77,60.018,1450944904,"201051344000417","219011344069620",0.00,3.00,0,287.95,303.58,0.0,0.0,0.000,309756.0,309756.0,12837,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944930,66582.00
12/24/2015 03:15,2,0.000,ALERT,212.61,301.47,60.023,1450944904,"274151322000083","219011344069620",0.00,3.30,0,291.25,303.28,0.0,0.0,0.000,585044.1,585044.1,2058,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944932,66583.00
12/24/2015 03:15,2,0.000,ALERT,213.06,301.47,59.981,1450944904,"274151322000076","219011344069620",0.00,3.30,0,290.65,303.28,0.0,0.0,0.000,621383.3,621383.3,2049,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944934,66584.00
12/24/2015 03:15,2,0.000,ALERT,213.29,305.08,59.965,1450944904,"201051344000868","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,301149.6,301149.6,8178,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944936,66585.00
12/24/2015 03:15,2,0.000,ALERT,212.61,302.68,59.991,1450944904,"274151322000095","219011344069620",0.00,2.50,0,291.85,303.58,0.0,0.0,0.000,614304.7,614304.7,2053,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944938,66586.00
12/24/2015 03:15,2,0.000,ALERT,213.29,304.18,59.986,1450944904,"201051344000988","219011344069620",0.00,2.50,0,299.37,305.98,0.0,0.0,0.000,301482.2,301482.2,8176,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944940,66587.00
12/24/2015 03:15,2,0.000,ALERT,212.83,301.47,59.986,1450944904,"201051344001025","219011344069620",0.00,2.00,0,288.25,304.48,0.0,0.0,0.000,313558.3,313558.3,12827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944941,66588.00
12/24/2015 03:15,2,0.000,ALERT,213.51,304.78,59.991,1450944904,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,311370.1,311370.1,8186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944943,66589.00
12/24/2015 03:15,2,0.000,ALERT,213.96,304.18,59.965,1450944904,"201051344000853","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,308225.0,308225.0,8194,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944945,66590.00
12/24/2015 03:15,2,0.000,ALERT,213.51,302.68,59.991,1450944904,"201051344000685","219011344069620",0.00,3.00,0,288.55,304.18,0.0,0.0,0.000,315164.7,315164.7,12846,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944947,66591.00
12/24/2015 03:15,2,0.000,ALERT,213.06,301.77,59.986,1450944904,"201051344000917","219011344069620",0.00,3.70,0,287.65,303.28,0.0,0.0,0.000,312841.6,312841.6,12857,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944949,66592.00
12/24/2015 03:15,2,0.000,ALERT,213.29,302.68,59.996,1450944904,"201051344001145","219011344069620",0.00,2.50,0,288.85,304.78,0.0,0.0,0.000,315901.3,315901.3,12860,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944951,66593.00
12/24/2015 03:15,2,0.000,ALERT,213.29,302.07,59.986,1450944904,"201051344000651","219011344069620",0.00,1.50,0,288.25,303.58,0.0,0.0,0.000,310021.5,310021.5,12834,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944952,66594.00
12/24/2015 03:15,2,0.000,ALERT,212.16,300.87,59.981,1450944904,"274151322000088","219011344069620",0.00,3.70,0,290.65,302.68,0.0,0.0,0.000,568139.4,568139.4,2053,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944954,66595.00
12/24/2015 03:15,2,0.000,ALERT,213.06,300.87,59.986,1450944904,"274151322000068","219011344069620",0.00,4.00,0,289.75,302.07,0.0,0.0,0.000,476217.7,476217.7,2105,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944956,66596.00
12/24/2015 03:15,2,0.000,ALERT,212.83,302.37,59.959,1450944904,"201051344001135","219011344069620",0.00,2.50,0,288.85,304.48,0.0,0.0,0.000,306593.4,306593.4,12821,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944958,66597.00
12/24/2015 03:15,2,0.000,ALERT,213.06,305.08,59.965,1450944904,"201051344000594","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,312573.6,312573.6,8176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944960,66598.00
12/24/2015 03:15,2,0.000,ALERT,213.29,302.07,59.981,1450944904,"201051344001203","219011344069620",0.00,2.50,0,288.25,305.68,0.0,0.0,0.000,312950.2,312950.2,12837,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944962,66599.00
12/24/2015 03:15,2,0.000,ALERT,212.16,301.47,59.970,1450944904,"274151322000054","219011344069620",0.00,3.70,0,291.25,303.28,0.0,0.0,0.000,580275.6,580275.6,2054,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944963,66600.00
12/24/2015 03:15,2,0.000,ALERT,213.51,303.88,59.965,1450944904,"201051344000867","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,301638.0,301638.0,8172,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944965,66601.00
12/24/2015 03:15,2,0.000,ALERT,213.06,302.37,59.986,1450944904,"201051344001093","219011344069620",0.00,3.70,0,288.85,303.88,0.0,0.0,0.000,311175.5,311175.5,12847,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450944967,66602.00
12/24/2015 03:15,2,0.000,ALERT,213.29,304.48,59.991,1450944904,"201051344000900","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,314540.4,314540.4,8182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944969,66603.00
12/24/2015 03:15,2,0.000,ALERT,213.51,303.58,59.986,1450944904,"201051344000648","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,308476.2,308476.2,8171,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944971,66604.00
12/24/2015 03:15,2,0.000,ALERT,213.51,304.78,59.986,1450944904,"201051344000569","219011344069620",0.00,2.50,0,302.37,307.18,0.0,0.0,0.000,316037.1,316037.1,8173,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944972,66605.00
12/24/2015 03:15,2,0.000,ALERT,213.29,304.18,59.996,1450944904,"201051344000983","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,311295.9,311295.9,8180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944974,66606.00
