ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 03:15,2,0.000,ALERT,213.51,303.88,59.938,1450944904,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,306857.1,306857.1,8187,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944976,66607.00
12/24/2015 03:15,2,0.000,ALERT,213.96,304.48,59.981,1450944904,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,308938.9,308938.9,8184,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944978,66608.00
12/24/2015 03:15,2,0.000,ALERT,212.61,300.57,59.991,1450944904,"274151322000087","219011344069620",0.00,4.00,0,289.45,302.07,0.0,0.0,0.000,555740.9,555740.9,2060,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944980,66609.00
12/24/2015 03:15,2,0.000,ALERT,213.74,303.88,59.981,1450944904,"201051344000645","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,309630.2,309630.2,8178,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450944981,66610.00
12/24/2015 03:30,2,0.000,ALERT,213.74,303.88,59.975,1450945804,"201051344000645","219011344069620",0.00,3.00,0,295.46,305.68,0.0,0.0,0.000,309630.2,309630.2,8180,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945806,66611.00
12/24/2015 03:30,2,0.000,ALERT,212.83,302.07,59.970,1450945804,"274151322000085","219011344069620",0.00,3.30,0,292.46,304.78,0.0,0.0,0.000,582999.6,582999.6,2056,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450945807,66612.00
12/24/2015 03:30,2,0.000,ALERT,213.96,303.58,59.949,1450945804,"201051344000633","219011344069620",0.00,2.50,0,293.96,305.38,0.0,0.0,0.000,302508.1,302508.1,8187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450945809,66613.00
12/24/2015 03:30,2,0.000,ALERT,213.29,303.88,59.959,1450945804,"201051344000469","219011344069620",0.00,1.50,0,294.56,305.68,0.0,0.0,0.000,303460.8,303460.8,8196,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945811,66614.00
12/24/2015 03:30,2,0.000,ALERT,213.06,302.98,59.986,1450945804,"201051344000646","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,308413.2,308413.2,12829,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945813,66615.00
12/24/2015 03:30,2,0.000,ALERT,212.16,301.77,59.975,1450945804,"274151322000052","219011344069620",0.00,3.30,0,292.76,304.78,0.0,0.0,0.000,590609.8,590609.8,2054,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945815,66616.00
12/24/2015 03:30,2,0.000,ALERT,213.29,302.68,59.981,1450945804,"201051344000585","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,313013.4,313013.4,12833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945816,66617.00
12/24/2015 03:30,2,0.000,ALERT,213.06,302.98,59.986,1450945804,"201051344001230","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,311517.1,311517.1,12868,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945818,66618.00
12/24/2015 03:30,2,0.000,ALERT,213.51,303.28,59.981,1450945804,"201051344000582","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,306361.7,306361.7,12824,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945820,66619.00
12/24/2015 03:30,2,0.000,ALERT,212.83,302.68,59.986,1450945804,"201051344000955","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,315267.4,315267.4,12827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450945822,66620.00
12/24/2015 03:30,2,0.000,ALERT,212.61,301.47,59.981,1450945804,"274151322000094","219011344069620",0.00,2.50,0,292.16,303.88,0.0,0.0,0.000,476293.3,476293.3,2108,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945824,66621.00
12/24/2015 03:30,2,0.000,ALERT,213.29,304.48,59.986,1450945804,"201051344000579","219011344069620",0.00,3.00,0,296.36,306.88,0.0,0.0,0.000,317094.9,317094.9,8179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945825,66622.00
12/24/2015 03:30,2,0.000,ALERT,213.06,303.28,59.981,1450945804,"201051344000890","219011344069620",0.00,3.30,0,300.27,306.58,0.0,0.0,0.000,313859.5,313859.5,12836,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945827,66623.00
12/24/2015 03:30,2,0.000,ALERT,213.29,302.68,60.007,1450945804,"201051344000438","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,315561.0,315561.0,12829,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945829,66624.00
12/24/2015 03:30,2,0.000,ALERT,213.29,302.37,59.986,1450945804,"201051344000417","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,309756.0,309756.0,12839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450945831,66625.00
12/24/2015 03:30,2,0.000,ALERT,212.83,302.07,59.975,1450945804,"274151322000083","219011344069620",0.00,3.30,0,293.06,304.78,0.0,0.0,0.000,585044.1,585044.1,2060,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945833,66626.00
12/24/2015 03:30,2,0.000,ALERT,213.29,301.77,59.975,1450945804,"274151322000076","219011344069620",0.00,3.30,0,292.46,305.08,0.0,0.0,0.000,621383.3,621383.3,2051,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945835,66627.00
12/24/2015 03:30,2,0.000,ALERT,213.29,304.48,60.028,1450945804,"201051344000868","219011344069620",0.00,2.50,0,296.36,306.88,0.0,0.0,0.000,301149.6,301149.6,8180,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945837,66628.00
12/24/2015 03:30,2,0.000,ALERT,212.61,302.68,59.970,1450945804,"274151322000095","219011344069620",0.00,2.50,0,293.66,305.38,0.0,0.0,0.000,614304.7,614304.7,2055,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945839,66629.00
12/24/2015 03:30,2,0.000,ALERT,213.06,303.88,59.986,1450945804,"201051344000988","219011344069620",0.00,2.50,0,293.36,305.68,0.0,0.0,0.000,301482.2,301482.2,8178,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945841,66630.00
12/24/2015 03:30,2,0.000,ALERT,212.83,301.77,59.975,1450945804,"201051344001025","219011344069620",0.00,2.00,0,299.07,305.98,0.0,0.0,0.000,313558.3,313558.3,12829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945842,66631.00
12/24/2015 03:30,2,0.000,ALERT,213.06,303.88,59.981,1450945804,"201051344000458","219011344069620",0.00,3.70,0,295.76,306.88,0.0,0.0,0.000,311370.1,311370.1,8188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945844,66632.00
12/24/2015 03:30,2,0.000,ALERT,213.74,303.88,59.991,1450945804,"201051344000853","219011344069620",0.00,2.00,0,295.46,306.28,0.0,0.0,0.000,308225.0,308225.0,8196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945846,66633.00
12/24/2015 03:30,2,0.000,ALERT,213.51,302.68,59.975,1450945804,"201051344000685","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,315164.7,315164.7,12848,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450945848,66634.00
12/24/2015 03:30,2,0.000,ALERT,213.29,302.07,59.975,1450945804,"201051344000917","219011344069620",0.00,3.70,0,298.17,304.78,0.0,0.0,0.000,312841.6,312841.6,12859,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945849,66635.00
12/24/2015 03:30,2,0.000,ALERT,213.29,302.68,60.007,1450945804,"201051344001145","219011344069620",0.00,2.50,0,299.97,306.28,0.0,0.0,0.000,315901.3,315901.3,12862,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945851,66636.00
12/24/2015 03:30,2,0.000,ALERT,213.06,301.77,59.986,1450945804,"201051344000651","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,310021.5,310021.5,12836,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945853,66637.00
12/24/2015 03:30,2,0.000,ALERT,212.16,301.77,59.970,1450945804,"274151322000088","219011344069620",0.00,3.70,0,292.46,304.18,0.0,0.0,0.000,568139.4,568139.4,2055,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945855,66638.00
12/24/2015 03:30,2,0.000,ALERT,213.29,300.87,59.975,1450945804,"274151322000068","219011344069620",0.00,4.00,0,291.85,303.58,0.0,0.0,0.000,476217.7,476217.7,2107,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945857,66639.00
12/24/2015 03:30,2,0.000,ALERT,212.83,302.68,59.975,1450945804,"201051344001135","219011344069620",0.00,2.50,0,299.97,305.98,0.0,0.0,0.000,306593.4,306593.4,12823,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945858,66640.00
12/24/2015 03:30,2,0.000,ALERT,212.83,304.18,59.975,1450945804,"201051344000594","219011344069620",0.00,2.50,0,295.46,305.98,0.0,0.0,0.000,312573.6,312573.6,8178,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945860,66641.00
12/24/2015 03:30,2,0.000,ALERT,213.06,302.07,59.954,1450945804,"201051344001203","219011344069620",0.00,2.50,0,299.67,307.18,0.0,0.0,0.000,312950.2,312950.2,12839,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450945862,66642.00
12/24/2015 03:30,2,0.000,ALERT,212.38,302.37,59.959,1450945804,"274151322000054","219011344069620",0.00,3.70,0,292.76,304.78,0.0,0.0,0.000,580275.6,580275.6,2056,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450945864,66643.00
12/24/2015 03:30,2,0.000,ALERT,213.51,303.28,59.970,1450945804,"201051344000867","219011344069620",0.00,3.30,0,294.86,305.98,0.0,0.0,0.000,301638.0,301638.0,8174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450945866,66644.00
12/24/2015 03:30,2,0.000,ALERT,213.06,302.68,59.996,1450945804,"201051344001093","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,311175.5,311175.5,12849,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945867,66645.00
12/24/2015 03:30,2,0.000,ALERT,213.06,303.58,59.975,1450945804,"201051344000900","219011344069620",0.00,2.00,0,295.16,305.38,0.0,0.0,0.000,314540.4,314540.4,8184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450945869,66646.00
12/24/2015 03:30,2,0.000,ALERT,213.29,302.68,59.975,1450945804,"201051344000648","219011344069620",0.00,2.00,0,295.16,305.68,0.0,0.0,0.000,308476.2,308476.2,8173,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945871,66647.00
12/24/2015 03:30,2,0.000,ALERT,213.29,304.18,59.975,1450945804,"201051344000569","219011344069620",0.00,2.00,0,296.06,306.58,0.0,0.0,0.000,316037.1,316037.1,8175,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945873,66648.00
12/24/2015 03:30,2,0.000,ALERT,213.06,303.58,59.975,1450945804,"201051344000983","219011344069620",0.00,2.50,0,295.76,306.28,0.0,0.0,0.000,311295.9,311295.9,8182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450945875,66649.00
12/24/2015 03:30,2,0.000,ALERT,213.29,303.58,60.012,1450945804,"201051344001158","219011344069620",0.00,1.50,0,295.16,305.38,0.0,0.0,0.000,306857.1,306857.1,8189,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450945877,66650.00
12/24/2015 03:30,2,0.000,ALERT,213.74,304.18,59.970,1450945804,"201051344000576","219011344069620",0.00,2.50,0,295.76,305.98,0.0,0.0,0.000,308938.9,308938.9,8186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945879,66651.00
12/24/2015 03:30,2,0.000,ALERT,212.61,300.87,59.986,1450945804,"274151322000087","219011344069620",0.00,4.00,0,291.85,303.58,0.0,0.0,0.000,555740.9,555740.9,2062,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450945881,66652.00
12/24/2015 03:45,2,0.000,ALERT,213.96,304.48,60.023,1450946703,"201051344000645","219011344069620",0.00,3.00,0,295.76,308.39,0.0,0.0,0.000,309630.2,309630.2,8182,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450946705,66653.00
12/24/2015 03:45,2,0.000,ALERT,212.83,301.77,59.986,1450946703,"274151322000085","219011344069620",0.00,3.30,0,273.22,305.38,0.0,0.0,0.000,582999.6,582999.6,2058,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946707,66654.00
12/24/2015 03:45,2,0.000,ALERT,213.96,304.18,59.981,1450946703,"201051344000633","219011344069620",0.00,2.50,0,294.26,307.48,0.0,0.0,0.000,302508.1,302508.1,8189,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946708,66655.00
12/24/2015 03:45,2,0.000,ALERT,213.51,304.48,59.986,1450946703,"201051344000469","219011344069620",0.00,1.50,0,294.86,307.48,0.0,0.0,0.000,303460.8,303460.8,8198,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946710,66656.00
12/24/2015 03:45,2,0.000,ALERT,213.06,303.28,59.949,1450946703,"201051344000646","219011344069620",0.00,2.50,0,269.01,307.18,0.0,0.0,0.000,308413.2,308413.2,12831,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946712,66657.00
12/24/2015 03:45,2,0.000,ALERT,212.61,302.98,59.986,1450946703,"274151322000052","219011344069620",0.00,3.30,0,273.52,305.68,0.0,0.0,0.000,590609.8,590609.8,2056,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946714,66658.00
12/24/2015 03:45,2,0.000,ALERT,213.51,303.58,59.975,1450946703,"201051344000585","219011344069620",0.00,3.00,0,269.61,307.48,0.0,0.0,0.000,313013.4,313013.4,12835,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946716,66659.00
12/24/2015 03:45,2,0.000,ALERT,213.29,303.88,60.028,1450946703,"201051344001230","219011344069620",0.00,3.00,0,269.61,307.48,0.0,0.0,0.000,311517.1,311517.1,12870,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946718,66660.00
12/24/2015 03:45,2,0.000,ALERT,213.96,304.18,59.970,1450946703,"201051344000582","219011344069620",0.00,2.00,0,270.21,308.09,0.0,0.0,0.000,306361.7,306361.7,12826,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450946720,66661.00
12/24/2015 03:45,2,0.000,ALERT,212.83,303.28,59.975,1450946703,"201051344000955","219011344069620",0.00,3.00,0,269.61,307.18,0.0,0.0,0.000,315267.4,315267.4,12829,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946722,66662.00
12/24/2015 03:45,2,0.000,ALERT,212.61,301.47,59.991,1450946703,"274151322000094","219011344069620",0.00,2.50,0,272.62,304.78,0.0,0.0,0.000,476293.3,476293.3,2110,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946724,66663.00
12/24/2015 03:45,2,0.000,ALERT,213.29,304.78,59.959,1450946703,"201051344000579","219011344069620",0.00,3.00,0,296.36,308.99,0.0,0.0,0.000,317094.9,317094.9,8181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450946725,66664.00
12/24/2015 03:45,2,0.000,ALERT,213.06,303.58,59.975,1450946703,"201051344000890","219011344069620",0.00,3.30,0,269.61,307.48,0.0,0.0,0.000,313859.5,313859.5,12838,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450946727,66665.00
12/24/2015 03:45,2,0.000,ALERT,213.51,303.28,59.975,1450946703,"201051344000438","219011344069620",0.00,2.50,0,269.31,307.18,0.0,0.0,0.000,315561.0,315561.0,12831,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946729,66666.00
12/24/2015 03:45,2,0.000,ALERT,213.51,302.37,59.991,1450946703,"201051344000417","219011344069620",0.00,3.00,0,269.01,306.58,0.0,0.0,0.000,309756.0,309756.0,12841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946731,66667.00
12/24/2015 03:45,2,0.000,ALERT,212.61,302.98,59.975,1450946703,"274151322000083","219011344069620",0.00,3.30,0,273.52,305.68,0.0,0.0,0.000,585044.1,585044.1,2062,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946733,66668.00
12/24/2015 03:45,2,0.000,ALERT,213.29,302.07,59.949,1450946703,"274151322000076","219011344069620",0.00,3.30,0,273.22,305.68,0.0,0.0,0.000,621383.3,621383.3,2053,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450946734,66669.00
12/24/2015 03:45,2,0.000,ALERT,213.29,305.08,59.975,1450946703,"201051344000868","219011344069620",0.00,2.50,0,296.36,309.29,0.0,0.0,0.000,301149.6,301149.6,8182,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946736,66670.00
12/24/2015 03:45,2,0.000,ALERT,212.61,303.28,59.975,1450946703,"274151322000095","219011344069620",0.00,2.50,0,274.12,306.58,0.0,0.0,0.000,614304.7,614304.7,2057,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946739,66671.00
12/24/2015 03:45,2,0.000,ALERT,213.29,304.48,59.975,1450946703,"201051344000988","219011344069620",0.00,2.50,0,293.36,307.18,0.0,0.0,0.000,301482.2,301482.2,8180,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946741,66672.00
12/24/2015 03:45,2,0.000,ALERT,213.06,302.37,59.975,1450946703,"201051344001025","219011344069620",0.00,2.00,0,268.41,306.88,0.0,0.0,0.000,313558.3,313558.3,12831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946742,66673.00
12/24/2015 03:45,2,0.000,ALERT,213.29,304.48,59.986,1450946703,"201051344000458","219011344069620",0.00,3.70,0,295.76,308.69,0.0,0.0,0.000,311370.1,311370.1,8190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946744,66674.00
12/24/2015 03:45,2,0.000,ALERT,213.96,304.48,59.991,1450946703,"201051344000853","219011344069620",0.00,2.00,0,295.76,308.09,0.0,0.0,0.000,308225.0,308225.0,8198,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946746,66675.00
12/24/2015 03:45,2,0.000,ALERT,213.74,303.28,59.981,1450946703,"201051344000685","219011344069620",0.00,3.00,0,269.31,307.48,0.0,0.0,0.000,315164.7,315164.7,12850,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450946748,66676.00
12/24/2015 03:45,2,0.000,ALERT,213.51,302.68,59.986,1450946703,"201051344000917","219011344069620",0.00,3.70,0,268.71,306.58,0.0,0.0,0.000,312841.6,312841.6,12861,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946750,66677.00
12/24/2015 03:45,2,0.000,ALERT,213.51,303.58,59.996,1450946703,"201051344001145","219011344069620",0.00,2.50,0,269.61,307.48,0.0,0.0,0.000,315901.3,315901.3,12864,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946751,66678.00
12/24/2015 03:45,2,0.000,ALERT,213.51,302.68,59.996,1450946703,"201051344000651","219011344069620",0.00,1.50,0,269.01,306.58,0.0,0.0,0.000,310021.5,310021.5,12838,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450946753,66679.00
12/24/2015 03:45,2,0.000,ALERT,212.16,302.07,60.002,1450946703,"274151322000088","219011344069620",0.00,3.70,0,273.22,304.78,0.0,0.0,0.000,568139.4,568139.4,2057,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946755,66680.00
12/24/2015 03:45,2,0.000,ALERT,213.29,301.17,59.991,1450946703,"274151322000068","219011344069620",0.00,4.00,0,272.62,304.18,0.0,0.0,0.000,476217.7,476217.7,2109,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946757,66681.00
12/24/2015 03:45,2,0.000,ALERT,213.06,302.98,59.996,1450946703,"201051344001135","219011344069620",0.00,2.50,0,269.01,307.18,0.0,0.0,0.000,306593.4,306593.4,12825,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946759,66682.00
12/24/2015 03:45,2,0.000,ALERT,213.06,304.78,59.991,1450946703,"201051344000594","219011344069620",0.00,2.50,0,295.46,308.39,0.0,0.0,0.000,312573.6,312573.6,8180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946760,66683.00
12/24/2015 03:45,2,0.000,ALERT,213.29,302.98,59.996,1450946703,"201051344001203","219011344069620",0.00,2.50,0,269.01,308.09,0.0,0.0,0.000,312950.2,312950.2,12841,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946762,66684.00
12/24/2015 03:45,2,0.000,ALERT,212.61,302.07,59.970,1450946703,"274151322000054","219011344069620",0.00,4.00,0,273.52,305.38,0.0,0.0,0.000,580275.6,580275.6,2058,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450946764,66685.00
12/24/2015 03:45,2,0.000,ALERT,213.74,304.18,59.991,1450946703,"201051344000867","219011344069620",0.00,3.30,0,295.16,308.99,0.0,0.0,0.000,301638.0,301638.0,8176,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450946766,66686.00
12/24/2015 03:45,2,0.000,ALERT,213.29,302.98,59.996,1450946703,"201051344001093","219011344069620",0.00,3.70,0,269.31,307.18,0.0,0.0,0.000,311175.5,311175.5,12851,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946768,66687.00
12/24/2015 03:45,2,0.000,ALERT,213.29,304.48,59.996,1450946703,"201051344000900","219011344069620",0.00,2.00,0,295.46,307.48,0.0,0.0,0.000,314540.4,314540.4,8186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450946769,66688.00
12/24/2015 03:45,2,0.000,ALERT,213.74,303.58,59.949,1450946703,"201051344000648","219011344069620",0.00,2.00,0,294.86,308.09,0.0,0.0,0.000,308476.2,308476.2,8175,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946771,66689.00
12/24/2015 03:45,2,0.000,ALERT,213.51,304.78,59.986,1450946703,"201051344000569","219011344069620",0.00,2.50,0,296.06,309.29,0.0,0.0,0.000,316037.1,316037.1,8177,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946773,66690.00
12/24/2015 03:45,2,0.000,ALERT,213.29,304.48,59.986,1450946703,"201051344000983","219011344069620",0.00,2.50,0,295.76,308.69,0.0,0.0,0.000,311295.9,311295.9,8184,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946775,66691.00
12/24/2015 03:45,2,0.000,ALERT,213.51,304.18,59.996,1450946703,"201051344001158","219011344069620",0.00,2.00,0,295.16,307.18,0.0,0.0,0.000,306857.1,306857.1,8191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946777,66692.00
12/24/2015 03:45,2,0.000,ALERT,213.74,304.48,59.991,1450946703,"201051344000576","219011344069620",0.00,2.50,0,295.76,308.09,0.0,0.0,0.000,308938.9,308938.9,8188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946779,66693.00
12/24/2015 03:45,2,0.000,ALERT,212.83,301.47,59.986,1450946703,"274151322000087","219011344069620",0.00,4.00,0,272.62,304.18,0.0,0.0,0.000,555740.9,555740.9,2064,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450946781,66694.00
12/24/2015 04:00,2,0.000,ALERT,213.96,304.48,59.959,1450947604,"201051344000645","219011344069620",0.00,3.00,0,294.86,306.28,0.0,0.0,0.000,309630.2,309630.2,8184,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947606,66695.00
12/24/2015 04:00,2,0.000,ALERT,212.83,302.07,59.917,1450947604,"274151322000085","219011344069620",0.00,3.30,0,292.46,304.48,0.0,0.0,0.000,582999.6,582999.6,2060,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947608,66696.00
12/24/2015 04:00,2,0.000,ALERT,213.96,304.18,59.965,1450947604,"201051344000633","219011344069620",0.00,2.50,0,293.06,305.68,0.0,0.0,0.000,302508.1,302508.1,8191,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450947609,66697.00
12/24/2015 04:00,2,0.000,ALERT,213.51,304.18,59.965,1450947604,"201051344000469","219011344069620",0.00,1.50,0,293.96,305.98,0.0,0.0,0.000,303460.8,303460.8,8200,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947611,66698.00
12/24/2015 04:00,2,0.000,ALERT,213.06,302.98,59.954,1450947604,"201051344000646","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,308413.2,308413.2,12833,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450947613,66699.00
12/24/2015 04:00,2,0.000,ALERT,212.38,302.98,59.954,1450947604,"274151322000052","219011344069620",0.00,3.30,0,292.16,305.08,0.0,0.0,0.000,590609.8,590609.8,2058,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947615,66700.00
12/24/2015 04:00,2,0.000,ALERT,213.51,303.28,59.949,1450947604,"201051344000585","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,313013.4,313013.4,12837,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947617,66701.00
12/24/2015 04:00,2,0.000,ALERT,213.29,303.28,59.981,1450947604,"201051344001230","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,311517.1,311517.1,12872,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947618,66702.00
12/24/2015 04:00,2,0.000,ALERT,213.74,303.88,59.959,1450947604,"201051344000582","219011344069620",0.00,2.00,0,300.87,306.58,0.0,0.0,0.000,306361.7,306361.7,12828,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947620,66703.00
12/24/2015 04:00,2,0.000,ALERT,212.83,302.98,59.959,1450947604,"201051344000955","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,315267.4,315267.4,12831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947622,66704.00
12/24/2015 04:00,2,0.000,ALERT,212.83,301.77,59.965,1450947604,"274151322000094","219011344069620",0.00,2.50,0,292.16,303.88,0.0,0.0,0.000,476293.3,476293.3,2112,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947624,66705.00
12/24/2015 04:00,2,0.000,ALERT,213.51,305.08,59.965,1450947604,"201051344000579","219011344069620",0.00,3.00,0,295.46,306.88,0.0,0.0,0.000,317094.9,317094.9,8183,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947626,66706.00
12/24/2015 04:00,2,0.000,ALERT,213.06,303.28,59.959,1450947604,"201051344000890","219011344069620",0.00,3.30,0,300.57,307.18,0.0,0.0,0.000,313859.5,313859.5,12840,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947628,66707.00
12/24/2015 04:00,2,0.000,ALERT,213.29,302.37,59.986,1450947604,"201051344000438","219011344069620",0.00,2.50,0,299.97,306.28,0.0,0.0,0.000,315561.0,315561.0,12833,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947629,66708.00
12/24/2015 04:00,2,0.000,ALERT,213.29,302.37,59.965,1450947604,"201051344000417","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,309756.0,309756.0,12843,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450947631,66709.00
12/24/2015 04:00,2,0.000,ALERT,212.83,302.98,59.970,1450947604,"274151322000083","219011344069620",0.00,3.30,0,292.46,305.38,0.0,0.0,0.000,585044.1,585044.1,2064,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947633,66710.00
12/24/2015 04:00,2,0.000,ALERT,213.29,302.07,59.975,1450947604,"274151322000076","219011344069620",0.00,3.30,0,292.76,304.78,0.0,0.0,0.000,621383.3,621383.3,2055,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947635,66711.00
12/24/2015 04:00,2,0.000,ALERT,213.29,304.78,59.917,1450947604,"201051344000868","219011344069620",0.00,2.50,0,295.46,306.88,0.0,0.0,0.000,301149.6,301149.6,8184,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947637,66712.00
12/24/2015 04:00,2,0.000,ALERT,212.83,303.28,59.996,1450947604,"274151322000095","219011344069620",0.00,2.50,0,293.66,305.68,0.0,0.0,0.000,614304.7,614304.7,2059,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947639,66713.00
12/24/2015 04:00,2,0.000,ALERT,213.29,304.18,59.959,1450947604,"201051344000988","219011344069620",0.00,2.50,0,292.46,305.68,0.0,0.0,0.000,301482.2,301482.2,8182,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450947641,66714.00
12/24/2015 04:00,2,0.000,ALERT,212.83,301.77,59.959,1450947604,"201051344001025","219011344069620",0.00,2.00,0,299.37,306.28,0.0,0.0,0.000,313558.3,313558.3,12833,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450947643,66715.00
12/24/2015 04:00,2,0.000,ALERT,213.29,304.48,59.975,1450947604,"201051344000458","219011344069620",0.00,3.70,0,294.86,306.88,0.0,0.0,0.000,311370.1,311370.1,8192,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947644,66716.00
12/24/2015 04:00,2,0.000,ALERT,213.96,304.18,59.944,1450947604,"201051344000853","219011344069620",0.00,2.00,0,294.86,306.28,0.0,0.0,0.000,308225.0,308225.0,8200,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450947646,66717.00
12/24/2015 04:00,2,0.000,ALERT,213.51,302.98,60.012,1450947604,"201051344000685","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,315164.7,315164.7,12852,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947648,66718.00
12/24/2015 04:00,2,0.000,ALERT,213.51,302.68,59.981,1450947604,"201051344000917","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,312841.6,312841.6,12863,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947650,66719.00
12/24/2015 04:00,2,0.000,ALERT,213.51,303.28,59.970,1450947604,"201051344001145","219011344069620",0.00,2.50,0,300.27,306.88,0.0,0.0,0.000,315901.3,315901.3,12866,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947652,66720.00
12/24/2015 04:00,2,0.000,ALERT,213.29,302.37,59.970,1450947604,"201051344000651","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,310021.5,310021.5,12840,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947653,66721.00
12/24/2015 04:00,2,0.000,ALERT,212.38,302.37,59.975,1450947604,"274151322000088","219011344069620",0.00,3.70,0,292.16,304.48,0.0,0.0,0.000,568139.4,568139.4,2059,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450947655,66722.00
12/24/2015 04:00,2,0.000,ALERT,213.29,301.47,59.970,1450947604,"274151322000068","219011344069620",0.00,4.00,0,291.85,303.88,0.0,0.0,0.000,476217.7,476217.7,2111,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947657,66723.00
12/24/2015 04:00,2,0.000,ALERT,212.83,302.98,59.975,1450947604,"201051344001135","219011344069620",0.00,2.50,0,299.97,306.58,0.0,0.0,0.000,306593.4,306593.4,12827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450947659,66724.00
12/24/2015 04:00,2,0.000,ALERT,213.06,304.78,59.981,1450947604,"201051344000594","219011344069620",0.00,2.50,0,294.56,306.28,0.0,0.0,0.000,312573.6,312573.6,8182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947661,66725.00
12/24/2015 04:00,2,0.000,ALERT,213.29,302.68,59.975,1450947604,"201051344001203","219011344069620",0.00,2.50,0,299.67,307.48,0.0,0.0,0.000,312950.2,312950.2,12843,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450947663,66726.00
12/24/2015 04:00,2,0.000,ALERT,212.61,302.37,59.970,1450947604,"274151322000054","219011344069620",0.00,3.70,0,292.46,305.08,0.0,0.0,0.000,580275.6,580275.6,2060,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947664,66727.00
12/24/2015 04:00,2,0.000,ALERT,213.74,303.88,59.975,1450947604,"201051344000867","219011344069620",0.00,3.30,0,294.26,306.58,0.0,0.0,0.000,301638.0,301638.0,8178,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450947666,66728.00
12/24/2015 04:00,2,0.000,ALERT,213.29,302.98,59.965,1450947604,"201051344001093","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,311175.5,311175.5,12853,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947668,66729.00
12/24/2015 04:00,2,0.000,ALERT,213.29,304.48,59.986,1450947604,"201051344000900","219011344069620",0.00,2.00,0,294.56,305.68,0.0,0.0,0.000,314540.4,314540.4,8188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450947670,66730.00
12/24/2015 04:00,2,0.000,ALERT,213.51,303.58,59.981,1450947604,"201051344000648","219011344069620",0.00,2.00,0,294.26,305.98,0.0,0.0,0.000,308476.2,308476.2,8177,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947672,66731.00
12/24/2015 04:00,2,0.000,ALERT,213.51,305.08,59.975,1450947604,"201051344000569","219011344069620",0.00,2.50,0,295.46,306.88,0.0,0.0,0.000,316037.1,316037.1,8179,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947673,66732.00
12/24/2015 04:00,2,0.000,ALERT,213.29,304.48,59.959,1450947604,"201051344000983","219011344069620",0.00,2.50,0,295.16,306.58,0.0,0.0,0.000,311295.9,311295.9,8186,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947675,66733.00
12/24/2015 04:00,2,0.000,ALERT,213.29,303.88,60.012,1450947604,"201051344001158","219011344069620",0.00,2.00,0,294.26,305.68,0.0,0.0,0.000,306857.1,306857.1,8193,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947677,66734.00
12/24/2015 04:00,2,0.000,ALERT,213.96,304.78,59.981,1450947604,"201051344000576","219011344069620",0.00,2.50,0,294.86,306.28,0.0,0.0,0.000,308938.9,308938.9,8190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947679,66735.00
12/24/2015 04:00,2,0.000,ALERT,212.83,301.47,59.965,1450947604,"274151322000087","219011344069620",0.00,3.70,0,291.55,303.88,0.0,0.0,0.000,555740.9,555740.9,2066,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450947681,66736.00
12/24/2015 04:15,2,0.000,ALERT,213.96,304.48,59.986,1450948503,"201051344000645","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,309630.2,309630.2,8186,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948505,66737.00
12/24/2015 04:15,2,0.000,ALERT,212.83,302.37,60.002,1450948503,"274151322000085","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,582999.6,582999.6,2062,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948507,66738.00
12/24/2015 04:15,2,0.000,ALERT,213.96,304.18,59.991,1450948503,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,302508.1,302508.1,8193,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948509,66739.00
12/24/2015 04:15,2,0.000,ALERT,213.51,304.78,59.965,1450948503,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,303460.8,303460.8,8202,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450948511,66740.00
12/24/2015 04:15,2,0.000,ALERT,212.83,302.98,59.975,1450948503,"201051344000646","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,308413.2,308413.2,12835,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948512,66741.00
12/24/2015 04:15,2,0.000,ALERT,212.83,302.37,59.975,1450948503,"274151322000052","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,590609.8,590609.8,2060,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948514,66742.00
12/24/2015 04:15,2,0.000,ALERT,213.29,303.28,59.975,1450948503,"201051344000585","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,313013.4,313013.4,12839,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948516,66743.00
12/24/2015 04:15,2,0.000,ALERT,213.06,303.58,60.012,1450948503,"201051344001230","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,311517.1,311517.1,12874,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948518,66744.00
12/24/2015 04:15,2,0.000,ALERT,213.51,303.88,59.986,1450948503,"201051344000582","219011344069620",0.00,2.00,0,299.97,305.68,0.0,0.0,0.000,306361.7,306361.7,12830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450948520,66745.00
12/24/2015 04:15,2,0.000,ALERT,212.61,302.98,59.954,1450948503,"201051344000955","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,315267.4,315267.4,12833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948521,66746.00
12/24/2015 04:15,2,0.000,ALERT,213.06,302.07,59.981,1450948503,"274151322000094","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,476293.3,476293.3,2114,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948523,66747.00
12/24/2015 04:15,2,0.000,ALERT,213.51,305.08,59.986,1450948503,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,317094.9,317094.9,8185,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450948525,66748.00
12/24/2015 04:15,2,0.000,ALERT,212.83,303.28,59.959,1450948503,"201051344000890","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,313859.5,313859.5,12842,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948527,66749.00
12/24/2015 04:15,2,0.000,ALERT,213.06,302.98,59.986,1450948503,"201051344000438","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,315561.0,315561.0,12835,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450948529,66750.00
12/24/2015 04:15,2,0.000,ALERT,213.29,302.07,59.991,1450948503,"201051344000417","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,309756.0,309756.0,12845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948531,66751.00
12/24/2015 04:15,2,0.000,ALERT,213.06,303.58,59.981,1450948503,"274151322000083","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,585044.1,585044.1,2066,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948532,66752.00
