ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 04:15,2,0.000,ALERT,213.51,302.68,59.933,1450948503,"274151322000076","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,621383.3,621383.3,2057,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948534,66753.00
12/24/2015 04:15,2,0.000,ALERT,213.51,305.08,59.996,1450948503,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,301149.6,301149.6,8186,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948536,66754.00
12/24/2015 04:15,2,0.000,ALERT,213.06,303.88,59.981,1450948503,"274151322000095","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,614304.7,614304.7,2061,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450948538,66755.00
12/24/2015 04:15,2,0.000,ALERT,213.29,304.18,59.981,1450948503,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.68,0.0,0.0,0.000,301482.2,301482.2,8184,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450948540,66756.00
12/24/2015 04:15,2,0.000,ALERT,212.83,302.07,59.954,1450948503,"201051344001025","219011344069620",0.00,2.00,0,298.47,305.38,0.0,0.0,0.000,313558.3,313558.3,12835,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450948542,66757.00
12/24/2015 04:15,2,0.000,ALERT,213.29,304.18,59.981,1450948503,"201051344000458","219011344069620",0.00,3.30,0,301.47,306.88,0.0,0.0,0.000,311370.1,311370.1,8194,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450948544,66758.00
12/24/2015 04:15,2,0.000,ALERT,213.96,304.18,60.023,1450948503,"201051344000853","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,308225.0,308225.0,8202,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948546,66759.00
12/24/2015 04:15,2,0.000,ALERT,213.29,302.98,59.975,1450948503,"201051344000685","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,315164.7,315164.7,12854,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450948547,66760.00
12/24/2015 04:15,2,0.000,ALERT,213.06,302.37,59.986,1450948503,"201051344000917","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,312841.6,312841.6,12865,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450948549,66761.00
12/24/2015 04:15,2,0.000,ALERT,213.29,303.28,59.986,1450948503,"201051344001145","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,315901.3,315901.3,12868,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948551,66762.00
12/24/2015 04:15,2,0.000,ALERT,213.29,302.07,59.933,1450948503,"201051344000651","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,310021.5,310021.5,12842,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948553,66763.00
12/24/2015 04:15,2,0.000,ALERT,212.61,302.07,59.965,1450948503,"274151322000088","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,568139.4,568139.4,2061,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948554,66764.00
12/24/2015 04:15,2,0.000,ALERT,213.51,301.77,59.938,1450948503,"274151322000068","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,476217.7,476217.7,2113,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948556,66765.00
12/24/2015 04:15,2,0.000,ALERT,212.83,302.68,60.007,1450948503,"201051344001135","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,306593.4,306593.4,12829,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948558,66766.00
12/24/2015 04:15,2,0.000,ALERT,213.06,304.48,59.975,1450948503,"201051344000594","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,312573.6,312573.6,8184,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948560,66767.00
12/24/2015 04:15,2,0.000,ALERT,213.29,302.68,59.975,1450948503,"201051344001203","219011344069620",0.00,2.50,0,298.77,306.28,0.0,0.0,0.000,312950.2,312950.2,12845,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948562,66768.00
12/24/2015 04:15,2,0.000,ALERT,212.83,303.28,59.991,1450948503,"274151322000054","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,580275.6,580275.6,2062,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948564,66769.00
12/24/2015 04:15,2,0.000,ALERT,213.74,303.88,59.975,1450948503,"201051344000867","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,301638.0,301638.0,8180,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948565,66770.00
12/24/2015 04:15,2,0.000,ALERT,213.06,302.98,59.970,1450948503,"201051344001093","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,311175.5,311175.5,12855,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948567,66771.00
12/24/2015 04:15,2,0.000,ALERT,213.29,304.18,59.965,1450948503,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,314540.4,314540.4,8190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450948569,66772.00
12/24/2015 04:15,2,0.000,ALERT,213.51,303.58,60.012,1450948503,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,308476.2,308476.2,8179,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450948571,66773.00
12/24/2015 04:15,2,0.000,ALERT,213.51,304.78,59.986,1450948503,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,316037.1,316037.1,8181,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948573,66774.00
12/24/2015 04:15,2,0.000,ALERT,213.29,304.18,59.975,1450948503,"201051344000983","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,311295.9,311295.9,8188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948575,66775.00
12/24/2015 04:15,2,0.000,ALERT,213.51,304.18,60.023,1450948503,"201051344001158","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,306857.1,306857.1,8195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948577,66776.00
12/24/2015 04:15,2,0.000,ALERT,213.96,304.48,59.991,1450948503,"201051344000576","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,308938.9,308938.9,8192,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450948578,66777.00
12/24/2015 04:15,2,0.000,ALERT,213.29,302.37,59.975,1450948503,"274151322000087","219011344069620",0.00,4.00,0,297.26,303.28,0.0,0.0,0.000,555740.9,555740.9,2068,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450948580,66778.00
12/24/2015 04:30,2,0.000,ALERT,213.96,304.48,59.975,1450949403,"201051344000645","219011344069620",0.00,3.00,0,295.76,311.09,0.0,0.0,0.000,309630.2,309630.2,8188,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450949405,66779.00
12/24/2015 04:30,2,0.000,ALERT,213.06,302.37,59.965,1450949403,"274151322000085","219011344069620",0.00,3.30,0,291.85,306.58,0.0,0.0,0.000,582999.6,582999.6,2064,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949407,66780.00
12/24/2015 04:30,2,0.000,ALERT,214.19,304.18,59.965,1450949403,"201051344000633","219011344069620",0.00,2.50,0,293.66,310.49,0.0,0.0,0.000,302508.1,302508.1,8195,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949409,66781.00
12/24/2015 04:30,2,0.000,ALERT,213.51,304.18,59.965,1450949403,"201051344000469","219011344069620",0.00,1.50,0,294.86,310.49,0.0,0.0,0.000,303460.8,303460.8,8204,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949411,66782.00
12/24/2015 04:30,2,0.000,ALERT,212.83,302.98,59.975,1450949403,"201051344000646","219011344069620",0.00,2.50,0,291.85,309.29,0.0,0.0,0.000,308413.2,308413.2,12837,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450949413,66783.00
12/24/2015 04:30,2,0.000,ALERT,212.61,301.77,59.965,1450949403,"274151322000052","219011344069620",0.00,3.30,0,291.55,306.28,0.0,0.0,0.000,590609.8,590609.8,2062,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949414,66784.00
12/24/2015 04:30,2,0.000,ALERT,213.51,303.28,59.970,1450949403,"201051344000585","219011344069620",0.00,3.00,0,291.85,309.29,0.0,0.0,0.000,313013.4,313013.4,12841,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949416,66785.00
12/24/2015 04:30,2,0.000,ALERT,213.29,303.58,59.981,1450949403,"201051344001230","219011344069620",0.00,2.50,0,292.76,310.19,0.0,0.0,0.000,311517.1,311517.1,12876,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949418,66786.00
12/24/2015 04:30,2,0.000,ALERT,213.74,303.88,59.965,1450949403,"201051344000582","219011344069620",0.00,2.00,0,293.36,310.19,0.0,0.0,0.000,306361.7,306361.7,12832,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949420,66787.00
12/24/2015 04:30,2,0.000,ALERT,212.83,302.98,59.975,1450949403,"201051344000955","219011344069620",0.00,2.50,0,292.16,309.29,0.0,0.0,0.000,315267.4,315267.4,12835,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949422,66788.00
12/24/2015 04:30,2,0.000,ALERT,212.83,301.77,59.959,1450949403,"274151322000094","219011344069620",0.00,2.50,0,290.95,305.68,0.0,0.0,0.000,476293.3,476293.3,2116,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949424,66789.00
12/24/2015 04:30,2,0.000,ALERT,213.51,304.78,59.959,1450949403,"201051344000579","219011344069620",0.00,2.50,0,296.36,311.69,0.0,0.0,0.000,317094.9,317094.9,8187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949425,66790.00
12/24/2015 04:30,2,0.000,ALERT,213.06,303.28,59.959,1450949403,"201051344000890","219011344069620",0.00,3.30,0,292.76,310.19,0.0,0.0,0.000,313859.5,313859.5,12844,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949427,66791.00
12/24/2015 04:30,2,0.000,ALERT,213.29,302.98,59.959,1450949403,"201051344000438","219011344069620",0.00,2.00,0,292.16,309.29,0.0,0.0,0.000,315561.0,315561.0,12837,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450949429,66792.00
12/24/2015 04:30,2,0.000,ALERT,213.51,302.37,59.959,1450949403,"201051344000417","219011344069620",0.00,3.00,0,291.85,308.99,0.0,0.0,0.000,309756.0,309756.0,12847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949431,66793.00
12/24/2015 04:30,2,0.000,ALERT,213.06,302.98,59.938,1450949403,"274151322000083","219011344069620",0.00,3.30,0,291.85,306.28,0.0,0.0,0.000,585044.1,585044.1,2068,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450949433,66794.00
12/24/2015 04:30,2,0.000,ALERT,213.51,302.98,59.965,1450949403,"274151322000076","219011344069620",0.00,3.00,0,291.55,306.88,0.0,0.0,0.000,621383.3,621383.3,2059,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949435,66795.00
12/24/2015 04:30,2,0.000,ALERT,213.51,305.08,59.944,1450949403,"201051344000868","219011344069620",0.00,2.50,0,296.66,311.99,0.0,0.0,0.000,301149.6,301149.6,8188,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450949436,66796.00
12/24/2015 04:30,2,0.000,ALERT,212.83,303.28,59.912,1450949403,"274151322000095","219011344069620",0.00,2.50,0,293.06,307.18,0.0,0.0,0.000,614304.7,614304.7,2063,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949438,66797.00
12/24/2015 04:30,2,0.000,ALERT,213.29,304.18,59.991,1450949403,"201051344000988","219011344069620",0.00,2.50,0,293.36,310.19,0.0,0.0,0.000,301482.2,301482.2,8186,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949440,66798.00
12/24/2015 04:30,2,0.000,ALERT,213.06,302.07,59.965,1450949403,"201051344001025","219011344069620",0.00,2.00,0,291.55,308.99,0.0,0.0,0.000,313558.3,313558.3,12837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949442,66799.00
12/24/2015 04:30,2,0.000,ALERT,213.29,304.48,59.959,1450949403,"201051344000458","219011344069620",0.00,3.30,0,296.06,311.69,0.0,0.0,0.000,311370.1,311370.1,8196,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450949444,66800.00
12/24/2015 04:30,2,0.000,ALERT,213.96,303.58,59.949,1450949403,"201051344000853","219011344069620",0.00,2.00,0,295.76,311.09,0.0,0.0,0.000,308225.0,308225.0,8204,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949446,66801.00
12/24/2015 04:30,2,0.000,ALERT,213.51,302.98,59.965,1450949403,"201051344000685","219011344069620",0.00,3.00,0,292.46,309.89,0.0,0.0,0.000,315164.7,315164.7,12856,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450949448,66802.00
12/24/2015 04:30,2,0.000,ALERT,213.51,302.68,59.954,1450949403,"201051344000917","219011344069620",0.00,3.70,0,291.25,308.99,0.0,0.0,0.000,312841.6,312841.6,12867,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949450,66803.00
12/24/2015 04:30,2,0.000,ALERT,213.51,303.28,59.965,1450949403,"201051344001145","219011344069620",0.00,2.50,0,292.46,310.19,0.0,0.0,0.000,315901.3,315901.3,12870,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949451,66804.00
12/24/2015 04:30,2,0.000,ALERT,213.29,302.37,59.965,1450949403,"201051344000651","219011344069620",0.00,1.50,0,291.85,308.39,0.0,0.0,0.000,310021.5,310021.5,12844,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949453,66805.00
12/24/2015 04:30,2,0.000,ALERT,212.38,301.77,59.970,1450949403,"274151322000088","219011344069620",0.00,3.70,0,291.25,305.68,0.0,0.0,0.000,568139.4,568139.4,2063,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949455,66806.00
12/24/2015 04:30,2,0.000,ALERT,213.29,301.77,59.965,1450949403,"274151322000068","219011344069620",0.00,3.70,0,290.95,305.38,0.0,0.0,0.000,476217.7,476217.7,2115,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450949457,66807.00
12/24/2015 04:30,2,0.000,ALERT,212.83,302.68,59.965,1450949403,"201051344001135","219011344069620",0.00,2.50,0,292.46,308.99,0.0,0.0,0.000,306593.4,306593.4,12831,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949458,66808.00
12/24/2015 04:30,2,0.000,ALERT,213.06,304.48,59.965,1450949403,"201051344000594","219011344069620",0.00,2.50,0,282.24,311.39,0.0,0.0,0.000,312573.6,312573.6,8186,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450949460,66809.00
12/24/2015 04:30,2,0.000,ALERT,213.29,302.68,59.944,1450949403,"201051344001203","219011344069620",0.00,2.50,0,292.16,310.19,0.0,0.0,0.000,312950.2,312950.2,12847,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949462,66810.00
12/24/2015 04:30,2,0.000,ALERT,212.61,302.37,59.965,1450949403,"274151322000054","219011344069620",0.00,3.70,0,291.85,306.28,0.0,0.0,0.000,580275.6,580275.6,2064,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949464,66811.00
12/24/2015 04:30,2,0.000,ALERT,213.74,303.58,59.954,1450949403,"201051344000867","219011344069620",0.00,3.30,0,281.94,311.39,0.0,0.0,0.000,301638.0,301638.0,8182,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450949466,66812.00
12/24/2015 04:30,2,0.000,ALERT,213.51,303.58,59.970,1450949403,"201051344001093","219011344069620",0.00,3.30,0,281.64,308.99,0.0,0.0,0.000,311175.5,311175.5,12857,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949468,66813.00
12/24/2015 04:30,2,0.000,ALERT,212.61,301.77,59.938,1450949403,"201051344000900","219011344069620",0.00,2.00,0,281.94,310.19,0.0,0.0,0.000,314540.4,314540.4,8192,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949469,66814.00
12/24/2015 04:30,2,0.000,ALERT,213.29,302.98,59.975,1450949403,"201051344000648","219011344069620",0.00,1.50,0,281.94,311.09,0.0,0.0,0.000,308476.2,308476.2,8181,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949471,66815.00
12/24/2015 04:30,2,0.000,ALERT,213.29,304.18,59.970,1450949403,"201051344000569","219011344069620",0.00,2.00,0,283.14,311.69,0.0,0.0,0.000,316037.1,316037.1,8183,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949473,66816.00
12/24/2015 04:30,2,0.000,ALERT,213.06,303.88,59.991,1450949403,"201051344000983","219011344069620",0.00,2.50,0,282.84,311.09,0.0,0.0,0.000,311295.9,311295.9,8190,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450949475,66817.00
12/24/2015 04:30,2,0.000,ALERT,213.51,303.88,59.970,1450949403,"201051344001158","219011344069620",0.00,1.50,0,281.94,310.19,0.0,0.0,0.000,306857.1,306857.1,8197,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450949477,66818.00
12/24/2015 04:30,2,0.000,ALERT,213.74,304.48,59.970,1450949403,"201051344000576","219011344069620",0.00,2.00,0,282.54,311.09,0.0,0.0,0.000,308938.9,308938.9,8194,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949478,66819.00
12/24/2015 04:30,2,0.000,ALERT,212.83,302.98,59.970,1450949403,"274151322000087","219011344069620",0.00,4.00,0,285.24,305.98,0.0,0.0,0.000,555740.9,555740.9,2070,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450949480,66820.00
12/24/2015 04:45,2,0.000,ALERT,213.96,304.48,59.965,1450950304,"201051344000645","219011344069620",0.00,3.00,0,278.03,307.18,0.0,0.0,0.000,309630.2,309630.2,8190,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450950306,66821.00
12/24/2015 04:45,2,0.000,ALERT,213.06,302.37,59.965,1450950304,"274151322000085","219011344069620",0.00,3.30,0,286.44,307.78,0.0,0.0,0.000,582999.6,582999.6,2066,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950308,66822.00
12/24/2015 04:45,2,0.000,ALERT,214.19,304.18,59.965,1450950304,"201051344000633","219011344069620",0.00,2.00,0,277.13,306.28,0.0,0.0,0.000,302508.1,302508.1,8197,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950310,66823.00
12/24/2015 04:45,2,0.000,ALERT,213.51,304.48,59.975,1450950304,"201051344000469","219011344069620",0.00,1.50,0,278.63,306.28,0.0,0.0,0.000,303460.8,303460.8,8206,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950311,66824.00
12/24/2015 04:45,2,0.000,ALERT,213.06,303.28,59.970,1450950304,"201051344000646","219011344069620",0.00,2.50,0,275.32,307.78,0.0,0.0,0.000,308413.2,308413.2,12839,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950313,66825.00
12/24/2015 04:45,2,0.000,ALERT,212.61,302.07,59.970,1450950304,"274151322000052","219011344069620",0.00,3.00,0,286.14,308.69,0.0,0.0,0.000,590609.8,590609.8,2064,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950315,66826.00
12/24/2015 04:45,2,0.000,ALERT,213.51,303.58,59.970,1450950304,"201051344000585","219011344069620",0.00,3.00,0,275.62,307.78,0.0,0.0,0.000,313013.4,313013.4,12843,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950317,66827.00
12/24/2015 04:45,2,0.000,ALERT,213.51,303.88,59.970,1450950304,"201051344001230","219011344069620",0.00,2.50,0,276.53,307.78,0.0,0.0,0.000,311517.1,311517.1,12878,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450950319,66828.00
12/24/2015 04:45,2,0.000,ALERT,213.96,304.18,59.975,1450950304,"201051344000582","219011344069620",0.00,2.00,0,276.83,308.69,0.0,0.0,0.000,306361.7,306361.7,12834,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950321,66829.00
12/24/2015 04:45,2,0.000,ALERT,213.06,303.28,59.970,1450950304,"201051344000955","219011344069620",0.00,2.50,0,276.53,307.48,0.0,0.0,0.000,315267.4,315267.4,12837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950323,66830.00
12/24/2015 04:45,2,0.000,ALERT,212.83,302.07,59.970,1450950304,"274151322000094","219011344069620",0.00,2.50,0,286.14,307.78,0.0,0.0,0.000,476293.3,476293.3,2118,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950324,66831.00
12/24/2015 04:45,2,0.000,ALERT,213.51,305.08,59.959,1450950304,"201051344000579","219011344069620",0.00,3.00,0,278.93,307.78,0.0,0.0,0.000,317094.9,317094.9,8189,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950326,66832.00
12/24/2015 04:45,2,0.000,ALERT,213.29,303.88,59.981,1450950304,"201051344000890","219011344069620",0.00,3.00,0,276.22,307.48,0.0,0.0,0.000,313859.5,313859.5,12846,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950328,66833.00
12/24/2015 04:45,2,0.000,ALERT,213.51,303.58,59.986,1450950304,"201051344000438","219011344069620",0.00,2.00,0,276.83,307.48,0.0,0.0,0.000,315561.0,315561.0,12839,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950330,66834.00
12/24/2015 04:45,2,0.000,ALERT,213.74,302.98,59.981,1450950304,"201051344000417","219011344069620",0.00,2.50,0,275.32,306.88,0.0,0.0,0.000,309756.0,309756.0,12849,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950332,66835.00
12/24/2015 04:45,2,0.000,ALERT,213.06,302.68,59.981,1450950304,"274151322000083","219011344069620",0.00,3.30,0,286.44,308.69,0.0,0.0,0.000,585044.1,585044.1,2070,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950333,66836.00
12/24/2015 04:45,2,0.000,ALERT,213.51,303.28,59.986,1450950304,"274151322000076","219011344069620",0.00,3.00,0,286.44,308.39,0.0,0.0,0.000,621383.3,621383.3,2061,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950335,66837.00
12/24/2015 04:45,2,0.000,ALERT,213.51,305.08,59.933,1450950304,"201051344000868","219011344069620",0.00,2.00,0,279.53,307.78,0.0,0.0,0.000,301149.6,301149.6,8190,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950337,66838.00
12/24/2015 04:45,2,0.000,ALERT,212.83,303.58,59.959,1450950304,"274151322000095","219011344069620",0.00,2.50,0,287.65,309.29,0.0,0.0,0.000,614304.7,614304.7,2065,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950339,66839.00
12/24/2015 04:45,2,0.000,ALERT,213.29,304.48,59.981,1450950304,"201051344000988","219011344069620",0.00,2.50,0,277.43,306.28,0.0,0.0,0.000,301482.2,301482.2,8188,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950341,66840.00
12/24/2015 04:45,2,0.000,ALERT,213.06,302.37,59.986,1450950304,"201051344001025","219011344069620",0.00,2.00,0,276.22,307.48,0.0,0.0,0.000,313558.3,313558.3,12839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950343,66841.00
12/24/2015 04:45,2,0.000,ALERT,213.51,304.78,60.002,1450950304,"201051344000458","219011344069620",0.00,3.30,0,278.63,307.48,0.0,0.0,0.000,311370.1,311370.1,8198,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950344,66842.00
12/24/2015 04:45,2,0.000,ALERT,213.96,304.18,59.975,1450950304,"201051344000853","219011344069620",0.00,2.00,0,278.03,306.88,0.0,0.0,0.000,308225.0,308225.0,8206,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450950346,66843.00
12/24/2015 04:45,2,0.000,ALERT,213.74,303.28,59.981,1450950304,"201051344000685","219011344069620",0.00,3.00,0,275.62,307.48,0.0,0.0,0.000,315164.7,315164.7,12858,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950348,66844.00
12/24/2015 04:45,2,0.000,ALERT,213.74,302.98,59.975,1450950304,"201051344000917","219011344069620",0.00,3.70,0,274.72,307.18,0.0,0.0,0.000,312841.6,312841.6,12869,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450950350,66845.00
12/24/2015 04:45,2,0.000,ALERT,213.74,303.88,59.975,1450950304,"201051344001145","219011344069620",0.00,2.50,0,276.53,307.78,0.0,0.0,0.000,315901.3,315901.3,12872,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950352,66846.00
12/24/2015 04:45,2,0.000,ALERT,213.74,302.98,60.023,1450950304,"201051344000651","219011344069620",0.00,1.50,0,275.92,307.18,0.0,0.0,0.000,310021.5,310021.5,12846,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450950354,66847.00
12/24/2015 04:45,2,0.000,ALERT,212.61,302.37,59.975,1450950304,"274151322000088","219011344069620",0.00,3.70,0,286.14,308.39,0.0,0.0,0.000,568139.4,568139.4,2065,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950355,66848.00
12/24/2015 04:45,2,0.000,ALERT,213.29,301.47,59.975,1450950304,"274151322000068","219011344069620",0.00,3.70,0,285.24,307.78,0.0,0.0,0.000,476217.7,476217.7,2117,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950357,66849.00
12/24/2015 04:45,2,0.000,ALERT,213.06,303.58,59.986,1450950304,"201051344001135","219011344069620",0.00,2.50,0,276.22,307.48,0.0,0.0,0.000,306593.4,306593.4,12833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950359,66850.00
12/24/2015 04:45,2,0.000,ALERT,213.29,305.08,59.975,1450950304,"201051344000594","219011344069620",0.00,2.50,0,278.63,307.18,0.0,0.0,0.000,312573.6,312573.6,8188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950361,66851.00
12/24/2015 04:45,2,0.000,ALERT,213.51,302.98,59.970,1450950304,"201051344001203","219011344069620",0.00,2.00,0,275.92,308.39,0.0,0.0,0.000,312950.2,312950.2,12849,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950362,66852.00
12/24/2015 04:45,2,0.000,ALERT,212.83,302.37,59.975,1450950304,"274151322000054","219011344069620",0.00,3.70,0,286.44,308.69,0.0,0.0,0.000,580275.6,580275.6,2066,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950364,66853.00
12/24/2015 04:45,2,0.000,ALERT,213.74,304.18,59.975,1450950304,"201051344000867","219011344069620",0.00,3.00,0,278.33,307.78,0.0,0.0,0.000,301638.0,301638.0,8184,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950366,66854.00
12/24/2015 04:45,2,0.000,ALERT,213.29,303.28,60.002,1450950304,"201051344001093","219011344069620",0.00,3.70,0,275.62,307.48,0.0,0.0,0.000,311175.5,311175.5,12859,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950368,66855.00
12/24/2015 04:45,2,0.000,ALERT,213.51,304.48,59.981,1450950304,"201051344000900","219011344069620",0.00,2.00,0,277.73,306.28,0.0,0.0,0.000,314540.4,314540.4,8194,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450950370,66856.00
12/24/2015 04:45,2,0.000,ALERT,213.74,303.88,59.981,1450950304,"201051344000648","219011344069620",0.00,1.50,0,277.73,306.58,0.0,0.0,0.000,308476.2,308476.2,8183,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950372,66857.00
12/24/2015 04:45,2,0.000,ALERT,213.51,305.08,59.996,1450950304,"201051344000569","219011344069620",0.00,2.00,0,278.93,307.48,0.0,0.0,0.000,316037.1,316037.1,8185,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450950374,66858.00
12/24/2015 04:45,2,0.000,ALERT,213.51,304.48,59.991,1450950304,"201051344000983","219011344069620",0.00,2.50,0,278.63,306.88,0.0,0.0,0.000,311295.9,311295.9,8192,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450950376,66859.00
12/24/2015 04:45,2,0.000,ALERT,213.74,304.48,59.986,1450950304,"201051344001158","219011344069620",0.00,1.50,0,278.33,306.28,0.0,0.0,0.000,306857.1,306857.1,8199,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450950378,66860.00
12/24/2015 04:45,2,0.000,ALERT,213.96,305.08,59.970,1450950304,"201051344000576","219011344069620",0.00,2.00,0,278.93,306.88,0.0,0.0,0.000,308938.9,308938.9,8196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950380,66861.00
12/24/2015 04:45,2,0.000,ALERT,212.83,301.77,59.970,1450950304,"274151322000087","219011344069620",0.00,3.70,0,295.16,307.48,0.0,0.0,0.000,555740.9,555740.9,2072,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450950381,66862.00
12/24/2015 05:00,2,0.000,ALERT,213.74,304.18,59.991,1450951203,"201051344000645","219011344069620",0.00,3.00,0,283.74,311.09,0.0,0.0,0.000,309630.2,309630.2,8192,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951205,66863.00
12/24/2015 05:00,2,0.000,ALERT,212.83,302.98,59.981,1450951203,"274151322000085","219011344069620",0.00,3.30,0,295.16,308.39,0.0,0.0,0.000,582999.6,582999.6,2068,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951207,66864.00
12/24/2015 05:00,2,0.000,ALERT,213.96,303.88,59.981,1450951203,"201051344000633","219011344069620",0.00,2.00,0,281.94,310.79,0.0,0.0,0.000,302508.1,302508.1,8199,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951209,66865.00
12/24/2015 05:00,2,0.000,ALERT,213.51,304.18,59.996,1450951203,"201051344000469","219011344069620",0.00,1.50,0,282.54,310.19,0.0,0.0,0.000,303460.8,303460.8,8208,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951211,66866.00
12/24/2015 05:00,2,0.000,ALERT,212.61,302.68,59.975,1450951203,"201051344000646","219011344069620",0.00,2.00,0,287.05,309.59,0.0,0.0,0.000,308413.2,308413.2,12841,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951213,66867.00
12/24/2015 05:00,2,0.000,ALERT,212.38,302.07,59.975,1450951203,"274151322000052","219011344069620",0.00,3.30,0,294.86,308.99,0.0,0.0,0.000,590609.8,590609.8,2066,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450951215,66868.00
12/24/2015 05:00,2,0.000,ALERT,213.06,302.68,59.975,1450951203,"201051344000585","219011344069620",0.00,3.00,0,287.05,309.59,0.0,0.0,0.000,313013.4,313013.4,12845,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951217,66869.00
12/24/2015 05:00,2,0.000,ALERT,212.83,302.68,59.975,1450951203,"201051344001230","219011344069620",0.00,2.50,0,287.95,310.49,0.0,0.0,0.000,311517.1,311517.1,12880,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951218,66870.00
12/24/2015 05:00,2,0.000,ALERT,212.61,303.58,59.970,1450951203,"201051344000582","219011344069620",0.00,2.00,0,288.25,310.79,0.0,0.0,0.000,306361.7,306361.7,12836,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951220,66871.00
12/24/2015 05:00,2,0.000,ALERT,212.61,301.77,59.933,1450951203,"201051344000955","219011344069620",0.00,2.50,0,287.95,309.89,0.0,0.0,0.000,315267.4,315267.4,12839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951222,66872.00
12/24/2015 05:00,2,0.000,ALERT,212.61,301.47,59.933,1450951203,"274151322000094","219011344069620",0.00,2.50,0,276.22,307.78,0.0,0.0,0.000,476293.3,476293.3,2120,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951224,66873.00
12/24/2015 05:00,2,0.000,ALERT,213.06,303.58,59.975,1450951203,"201051344000579","219011344069620",0.00,2.50,0,284.34,311.39,0.0,0.0,0.000,317094.9,317094.9,8191,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951226,66874.00
12/24/2015 05:00,2,0.000,ALERT,212.61,302.07,59.981,1450951203,"201051344000890","219011344069620",0.00,3.00,0,288.25,310.79,0.0,0.0,0.000,313859.5,313859.5,12848,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450951227,66875.00
12/24/2015 05:00,2,0.000,ALERT,212.83,301.77,59.965,1450951203,"201051344000438","219011344069620",0.00,2.00,0,287.95,310.19,0.0,0.0,0.000,315561.0,315561.0,12841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951229,66876.00
12/24/2015 05:00,2,0.000,ALERT,213.06,301.47,59.970,1450951203,"201051344000417","219011344069620",0.00,2.50,0,286.74,309.29,0.0,0.0,0.000,309756.0,309756.0,12851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951231,66877.00
12/24/2015 05:00,2,0.000,ALERT,213.74,304.48,59.944,1450951203,"274151322000083","219011344069620",0.00,3.30,0,277.13,309.29,0.0,0.0,0.000,585044.1,585044.1,2072,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450951233,66878.00
12/24/2015 05:00,2,0.000,ALERT,214.41,304.48,59.970,1450951203,"274151322000076","219011344069620",0.00,3.00,0,276.53,308.69,0.0,0.0,0.000,621383.3,621383.3,2063,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951235,66879.00
12/24/2015 05:00,2,0.000,ALERT,213.74,305.68,59.975,1450951203,"201051344000868","219011344069620",0.00,2.00,0,284.34,312.29,0.0,0.0,0.000,301149.6,301149.6,8192,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951237,66880.00
12/24/2015 05:00,2,0.000,ALERT,213.74,305.68,59.938,1450951203,"274151322000095","219011344069620",0.00,2.50,0,277.73,309.59,0.0,0.0,0.000,614304.7,614304.7,2067,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450951239,66881.00
12/24/2015 05:00,2,0.000,ALERT,213.51,304.78,59.970,1450951203,"201051344000988","219011344069620",0.00,2.50,0,281.33,310.19,0.0,0.0,0.000,301482.2,301482.2,8190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951241,66882.00
12/24/2015 05:00,2,0.000,ALERT,212.83,301.77,59.959,1450951203,"201051344001025","219011344069620",0.00,2.00,0,287.65,310.19,0.0,0.0,0.000,313558.3,313558.3,12841,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450951243,66883.00
12/24/2015 05:00,2,0.000,ALERT,213.51,305.08,59.970,1450951203,"201051344000458","219011344069620",0.00,3.30,0,283.74,311.69,0.0,0.0,0.000,311370.1,311370.1,8200,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951244,66884.00
12/24/2015 05:00,2,0.000,ALERT,214.19,304.78,59.970,1450951203,"201051344000853","219011344069620",0.00,2.00,0,283.74,310.79,0.0,0.0,0.000,308225.0,308225.0,8208,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951246,66885.00
12/24/2015 05:00,2,0.000,ALERT,213.51,302.68,59.970,1450951203,"201051344000685","219011344069620",0.00,3.00,0,287.35,310.19,0.0,0.0,0.000,315164.7,315164.7,12860,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450951248,66886.00
12/24/2015 05:00,2,0.000,ALERT,213.29,302.37,59.970,1450951203,"201051344000917","219011344069620",0.00,3.30,0,286.44,308.99,0.0,0.0,0.000,312841.6,312841.6,12871,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951250,66887.00
12/24/2015 05:00,2,0.000,ALERT,213.29,302.98,59.928,1450951203,"201051344001145","219011344069620",0.00,2.50,0,287.95,310.79,0.0,0.0,0.000,315901.3,315901.3,12874,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951252,66888.00
12/24/2015 05:00,2,0.000,ALERT,213.29,302.07,59.965,1450951203,"201051344000651","219011344069620",0.00,1.50,0,287.35,309.59,0.0,0.0,0.000,310021.5,310021.5,12848,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450951253,66889.00
12/24/2015 05:00,2,0.000,ALERT,213.51,304.48,59.975,1450951203,"274151322000088","219011344069620",0.00,3.70,0,276.83,308.69,0.0,0.0,0.000,568139.4,568139.4,2067,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951255,66890.00
12/24/2015 05:00,2,0.000,ALERT,214.64,303.88,59.954,1450951203,"274151322000068","219011344069620",0.00,3.70,0,276.22,307.78,0.0,0.0,0.000,476217.7,476217.7,2119,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951257,66891.00
12/24/2015 05:00,2,0.000,ALERT,212.83,302.68,59.970,1450951203,"201051344001135","219011344069620",0.00,2.50,0,287.65,310.19,0.0,0.0,0.000,306593.4,306593.4,12835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951259,66892.00
12/24/2015 05:00,2,0.000,ALERT,201.08,286.74,59.965,1450951203,"201051344000594","219011344069620",0.00,2.50,0,283.44,311.39,0.0,0.0,0.000,312573.6,312573.6,8190,0,0,0,L,1122011218,0,116.13,117.26,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951261,66893.00
12/24/2015 05:00,2,0.000,ALERT,212.83,302.37,59.991,1450951203,"201051344001203","219011344069620",0.00,2.50,0,287.65,311.09,0.0,0.0,0.000,312950.2,312950.2,12851,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951262,66894.00
12/24/2015 05:00,2,0.000,ALERT,212.83,303.58,59.965,1450951203,"274151322000054","219011344069620",0.00,3.70,0,276.83,308.99,0.0,0.0,0.000,580275.6,580275.6,2068,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951264,66895.00
12/24/2015 05:00,2,0.000,ALERT,214.41,305.08,59.975,1450951203,"201051344000867","219011344069620",0.00,3.00,0,283.14,311.39,0.0,0.0,0.000,301638.0,301638.0,8186,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951266,66896.00
12/24/2015 05:00,2,0.000,ALERT,212.83,302.68,59.970,1450951203,"201051344001093","219011344069620",0.00,3.30,0,287.35,309.29,0.0,0.0,0.000,311175.5,311175.5,12861,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951268,66897.00
12/24/2015 05:00,2,0.000,ALERT,213.96,305.68,59.975,1450951203,"201051344000900","219011344069620",0.00,2.00,0,283.14,310.49,0.0,0.0,0.000,314540.4,314540.4,8196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951270,66898.00
