ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 05:00,2,0.000,ALERT,214.41,305.08,59.996,1450951203,"201051344000648","219011344069620",0.00,1.50,0,283.14,311.09,0.0,0.0,0.000,308476.2,308476.2,8185,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951272,66899.00
12/24/2015 05:00,2,0.000,ALERT,214.41,306.28,59.986,1450951203,"201051344000569","219011344069620",0.00,2.00,0,284.34,311.69,0.0,0.0,0.000,316037.1,316037.1,8187,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951274,66900.00
12/24/2015 05:00,2,0.000,ALERT,214.19,305.68,59.975,1450951203,"201051344000983","219011344069620",0.00,2.50,0,284.04,311.09,0.0,0.0,0.000,311295.9,311295.9,8194,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951275,66901.00
12/24/2015 05:00,2,0.000,ALERT,214.19,305.38,59.970,1450951203,"201051344001158","219011344069620",0.00,1.50,0,283.14,310.19,0.0,0.0,0.000,306857.1,306857.1,8201,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951277,66902.00
12/24/2015 05:00,2,0.000,ALERT,214.64,306.28,59.970,1450951203,"201051344000576","219011344069620",0.00,2.00,0,283.74,310.79,0.0,0.0,0.000,308938.9,308938.9,8198,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450951279,66903.00
12/24/2015 05:00,2,0.000,ALERT,213.51,303.28,59.965,1450951203,"274151322000087","219011344069620",0.00,3.70,0,276.22,307.78,0.0,0.0,0.000,555740.9,555740.9,2074,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450951281,66904.00
12/24/2015 05:15,2,0.000,ALERT,213.06,302.98,59.928,1450952103,"201051344000645","219011344069620",0.00,3.00,0,261.80,308.39,0.0,0.0,0.000,309630.2,309630.2,8194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952105,66905.00
12/24/2015 05:15,2,0.000,ALERT,212.38,302.07,59.975,1450952103,"274151322000085","219011344069620",0.00,3.00,0,271.42,306.88,0.0,0.0,0.000,582999.6,582999.6,2070,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952107,66906.00
12/24/2015 05:15,2,0.000,ALERT,213.06,302.68,59.975,1450952103,"201051344000633","219011344069620",0.00,2.00,0,260.29,307.48,0.0,0.0,0.000,302508.1,302508.1,8201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952109,66907.00
12/24/2015 05:15,2,0.000,ALERT,212.61,302.98,59.975,1450952103,"201051344000469","219011344069620",0.00,1.50,0,261.20,307.78,0.0,0.0,0.000,303460.8,303460.8,8210,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952111,66908.00
12/24/2015 05:15,2,0.000,ALERT,212.16,301.77,59.970,1450952103,"201051344000646","219011344069620",0.00,2.00,0,266.91,306.28,0.0,0.0,0.000,308413.2,308413.2,12843,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952113,66909.00
12/24/2015 05:15,2,0.000,ALERT,211.93,302.37,59.965,1450952103,"274151322000052","219011344069620",0.00,3.00,0,271.42,307.18,0.0,0.0,0.000,590609.8,590609.8,2068,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952115,66910.00
12/24/2015 05:15,2,0.000,ALERT,212.38,302.07,59.970,1450952103,"201051344000585","219011344069620",0.00,3.00,0,267.21,306.28,0.0,0.0,0.000,313013.4,313013.4,12847,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952116,66911.00
12/24/2015 05:15,2,0.000,ALERT,212.38,302.37,60.002,1450952103,"201051344001230","219011344069620",0.00,2.50,0,267.51,306.88,0.0,0.0,0.000,311517.1,311517.1,12882,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952118,66912.00
12/24/2015 05:15,2,0.000,ALERT,212.83,302.68,59.970,1450952103,"201051344000582","219011344069620",0.00,1.50,0,268.11,306.28,0.0,0.0,0.000,306361.7,306361.7,12838,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952120,66913.00
12/24/2015 05:15,2,0.000,ALERT,211.93,301.77,59.975,1450952103,"201051344000955","219011344069620",0.00,2.50,0,267.21,305.38,0.0,0.0,0.000,315267.4,315267.4,12841,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952122,66914.00
12/24/2015 05:15,2,0.000,ALERT,212.38,301.47,59.959,1450952103,"274151322000094","219011344069620",0.00,2.50,0,271.12,305.98,0.0,0.0,0.000,476293.3,476293.3,2122,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952124,66915.00
12/24/2015 05:15,2,0.000,ALERT,212.61,303.88,59.975,1450952103,"201051344000579","219011344069620",0.00,2.50,0,262.40,309.29,0.0,0.0,0.000,317094.9,317094.9,8193,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952125,66916.00
12/24/2015 05:15,2,0.000,ALERT,212.16,301.77,59.970,1450952103,"201051344000890","219011344069620",0.00,3.00,0,267.81,306.58,0.0,0.0,0.000,313859.5,313859.5,12850,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952127,66917.00
12/24/2015 05:15,2,0.000,ALERT,212.38,301.47,59.975,1450952103,"201051344000438","219011344069620",0.00,2.00,0,267.21,305.98,0.0,0.0,0.000,315561.0,315561.0,12843,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952129,66918.00
12/24/2015 05:15,2,0.000,ALERT,212.61,301.17,59.986,1450952103,"201051344000417","219011344069620",0.00,2.50,0,266.91,304.78,0.0,0.0,0.000,309756.0,309756.0,12853,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952131,66919.00
12/24/2015 05:15,2,0.000,ALERT,212.38,302.68,59.975,1450952103,"274151322000083","219011344069620",0.00,3.00,0,271.72,307.48,0.0,0.0,0.000,585044.1,585044.1,2074,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952133,66920.00
12/24/2015 05:15,2,0.000,ALERT,212.83,302.37,59.954,1450952103,"274151322000076","219011344069620",0.00,3.00,0,271.42,306.88,0.0,0.0,0.000,621383.3,621383.3,2065,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952134,66921.00
12/24/2015 05:15,2,0.000,ALERT,212.61,303.88,59.996,1450952103,"201051344000868","219011344069620",0.00,2.50,0,262.40,309.29,0.0,0.0,0.000,301149.6,301149.6,8194,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952136,66922.00
12/24/2015 05:15,2,0.000,ALERT,212.16,302.98,59.986,1450952103,"274151322000095","219011344069620",0.00,2.00,0,272.62,307.78,0.0,0.0,0.000,614304.7,614304.7,2069,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952138,66923.00
12/24/2015 05:15,2,0.000,ALERT,212.38,303.28,59.981,1450952103,"201051344000988","219011344069620",0.00,2.50,0,259.69,307.48,0.0,0.0,0.000,301482.2,301482.2,8192,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952140,66924.00
12/24/2015 05:15,2,0.000,ALERT,212.16,301.17,60.007,1450952103,"201051344001025","219011344069620",0.00,1.50,0,266.61,306.28,0.0,0.0,0.000,313558.3,313558.3,12843,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952142,66925.00
12/24/2015 05:15,2,0.000,ALERT,212.16,301.77,59.981,1450952103,"201051344000458","219011344069620",0.00,3.30,0,261.80,308.99,0.0,0.0,0.000,311370.1,311370.1,8202,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952144,66926.00
12/24/2015 05:15,2,0.000,ALERT,212.83,301.17,60.002,1450952103,"201051344000853","219011344069620",0.00,2.00,0,261.80,308.69,0.0,0.0,0.000,308225.0,308225.0,8210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952146,66927.00
12/24/2015 05:15,2,0.000,ALERT,212.61,301.47,59.970,1450952103,"201051344000685","219011344069620",0.00,2.50,0,267.21,306.58,0.0,0.0,0.000,315164.7,315164.7,12862,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952147,66928.00
12/24/2015 05:15,2,0.000,ALERT,212.38,300.87,59.970,1450952103,"201051344000917","219011344069620",0.00,3.30,0,266.31,305.68,0.0,0.0,0.000,312841.6,312841.6,12873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952149,66929.00
12/24/2015 05:15,2,0.000,ALERT,212.61,301.77,59.970,1450952103,"201051344001145","219011344069620",0.00,2.50,0,267.51,306.58,0.0,0.0,0.000,315901.3,315901.3,12876,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952151,66930.00
12/24/2015 05:15,2,0.000,ALERT,212.38,300.87,59.975,1450952103,"201051344000651","219011344069620",0.00,1.00,0,266.91,306.58,0.0,0.0,0.000,310021.5,310021.5,12850,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952153,66931.00
12/24/2015 05:15,2,0.000,ALERT,211.70,302.07,59.965,1450952103,"274151322000088","219011344069620",0.00,3.70,0,271.42,306.28,0.0,0.0,0.000,568139.4,568139.4,2069,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952155,66932.00
12/24/2015 05:15,2,0.000,ALERT,212.83,300.87,59.922,1450952103,"274151322000068","219011344069620",0.00,3.70,0,270.21,305.98,0.0,0.0,0.000,476217.7,476217.7,2121,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952157,66933.00
12/24/2015 05:15,2,0.000,ALERT,212.16,301.47,59.965,1450952103,"201051344001135","219011344069620",0.00,2.50,0,266.91,307.18,0.0,0.0,0.000,306593.4,306593.4,12837,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952158,66934.00
12/24/2015 05:15,2,0.000,ALERT,212.38,304.18,59.965,1450952103,"201051344000594","219011344069620",0.00,2.00,0,261.20,308.39,0.0,0.0,0.000,312573.6,312573.6,8192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952160,66935.00
12/24/2015 05:15,2,0.000,ALERT,212.38,301.17,59.965,1450952103,"201051344001203","219011344069620",0.00,2.00,0,266.91,308.09,0.0,0.0,0.000,312950.2,312950.2,12853,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952162,66936.00
12/24/2015 05:15,2,0.000,ALERT,212.16,301.77,59.975,1450952103,"274151322000054","219011344069620",0.00,3.30,0,271.72,307.18,0.0,0.0,0.000,580275.6,580275.6,2070,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952164,66937.00
12/24/2015 05:15,2,0.000,ALERT,213.06,302.68,59.949,1450952103,"201051344000867","219011344069620",0.00,3.00,0,261.20,308.99,0.0,0.0,0.000,301638.0,301638.0,8188,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952166,66938.00
12/24/2015 05:15,2,0.000,ALERT,212.38,301.77,59.965,1450952103,"201051344001093","219011344069620",0.00,3.30,0,267.21,307.18,0.0,0.0,0.000,311175.5,311175.5,12863,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952168,66939.00
12/24/2015 05:15,2,0.000,ALERT,212.38,302.98,59.970,1450952103,"201051344000900","219011344069620",0.00,2.00,0,261.50,307.78,0.0,0.0,0.000,314540.4,314540.4,8198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952169,66940.00
12/24/2015 05:15,2,0.000,ALERT,213.06,302.68,59.975,1450952103,"201051344000648","219011344069620",0.00,1.00,0,261.20,308.39,0.0,0.0,0.000,308476.2,308476.2,8187,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952171,66941.00
12/24/2015 05:15,2,0.000,ALERT,212.61,303.58,59.975,1450952103,"201051344000569","219011344069620",0.00,2.50,0,262.40,309.29,0.0,0.0,0.000,316037.1,316037.1,8189,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952173,66942.00
12/24/2015 05:15,2,0.000,ALERT,212.61,303.28,59.981,1450952103,"201051344000983","219011344069620",0.00,2.50,0,261.80,308.99,0.0,0.0,0.000,311295.9,311295.9,8196,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952175,66943.00
12/24/2015 05:15,2,0.000,ALERT,212.83,303.28,59.986,1450952103,"201051344001158","219011344069620",0.00,1.50,0,261.50,307.78,0.0,0.0,0.000,306857.1,306857.1,8203,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952177,66944.00
12/24/2015 05:15,2,0.000,ALERT,213.06,303.58,59.959,1450952103,"201051344000576","219011344069620",0.00,2.00,0,261.80,308.69,0.0,0.0,0.000,308938.9,308938.9,8200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450952178,66945.00
12/24/2015 05:15,2,0.000,ALERT,212.61,301.77,59.986,1450952103,"274151322000087","219011344069620",0.00,3.70,0,270.81,306.28,0.0,0.0,0.000,555740.9,555740.9,2076,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450952180,66946.00
12/24/2015 05:30,2,0.000,ALERT,212.83,302.98,59.991,1450953003,"201051344000645","219011344069620",0.00,2.50,0,269.61,310.19,0.0,0.0,0.000,309630.2,309630.2,8196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,2,11212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953005,66947.00
12/24/2015 05:30,2,0.000,ALERT,212.61,301.77,59.991,1450953003,"274151322000085","219011344069620",0.00,3.00,0,278.03,309.59,0.0,0.0,0.000,582999.6,582999.6,2072,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953007,66948.00
12/24/2015 05:30,2,0.000,ALERT,213.06,302.68,59.975,1450953003,"201051344000633","219011344069620",0.00,2.00,0,268.41,310.49,0.0,0.0,0.000,302508.1,302508.1,8203,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,3,11203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953009,66949.00
12/24/2015 05:30,2,0.000,ALERT,212.61,302.98,59.986,1450953003,"201051344000469","219011344069620",0.00,1.00,0,269.61,309.29,0.0,0.0,0.000,303460.8,303460.8,8212,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,4,11194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953011,66950.00
12/24/2015 05:30,2,0.000,ALERT,211.93,301.17,59.981,1450953003,"201051344000646","219011344069620",0.00,2.00,0,276.83,307.48,0.0,0.0,0.000,308413.2,308413.2,12845,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,2,11180,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953013,66951.00
12/24/2015 05:30,2,0.000,ALERT,212.38,302.07,60.018,1450953003,"274151322000052","219011344069620",0.00,3.00,0,277.73,309.59,0.0,0.0,0.000,590609.8,590609.8,2070,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953015,66952.00
12/24/2015 05:30,2,0.000,ALERT,212.38,301.47,59.975,1450953003,"201051344000585","219011344069620",0.00,2.50,0,277.13,307.48,0.0,0.0,0.000,313013.4,313013.4,12849,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,2,11184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953016,66953.00
12/24/2015 05:30,2,0.000,ALERT,212.16,301.47,59.981,1450953003,"201051344001230","219011344069620",0.00,2.00,0,277.73,307.78,0.0,0.0,0.000,311517.1,311517.1,12884,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,2,11180,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953018,66954.00
12/24/2015 05:30,2,0.000,ALERT,212.61,302.07,59.986,1450953003,"201051344000582","219011344069620",0.00,1.50,0,278.03,308.09,0.0,0.0,0.000,306361.7,306361.7,12840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,2,11182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953020,66955.00
12/24/2015 05:30,2,0.000,ALERT,211.70,300.87,59.996,1450953003,"201051344000955","219011344069620",0.00,2.50,0,277.73,307.18,0.0,0.0,0.000,315267.4,315267.4,12843,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,2,11185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953022,66956.00
12/24/2015 05:30,2,0.000,ALERT,212.61,301.17,59.970,1450953003,"274151322000094","219011344069620",0.00,2.00,0,277.43,308.99,0.0,0.0,0.000,476293.3,476293.3,2124,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953024,66957.00
12/24/2015 05:30,2,0.000,ALERT,212.61,303.58,59.986,1450953003,"201051344000579","219011344069620",0.00,2.50,0,270.21,310.19,0.0,0.0,0.000,317094.9,317094.9,8195,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,2,11202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953026,66958.00
12/24/2015 05:30,2,0.000,ALERT,211.93,301.47,59.928,1450953003,"201051344000890","219011344069620",0.00,3.00,0,277.13,307.78,0.0,0.0,0.000,313859.5,313859.5,12852,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,1,11184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953028,66959.00
12/24/2015 05:30,2,0.000,ALERT,212.38,300.87,60.034,1450953003,"201051344000438","219011344069620",0.00,2.00,0,277.43,307.18,0.0,0.0,0.000,315561.0,315561.0,12845,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,2,11185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953029,66960.00
12/24/2015 05:30,2,0.000,ALERT,212.38,300.27,59.954,1450953003,"201051344000417","219011344069620",0.00,2.50,0,276.53,306.88,0.0,0.0,0.000,309756.0,309756.0,12855,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,2,11182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953031,66961.00
12/24/2015 05:30,2,0.000,ALERT,212.61,302.68,59.975,1450953003,"274151322000083","219011344069620",0.00,3.00,0,278.03,310.19,0.0,0.0,0.000,585044.1,585044.1,2076,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953033,66962.00
12/24/2015 05:30,2,0.000,ALERT,213.29,302.07,59.959,1450953003,"274151322000076","219011344069620",0.00,2.50,0,278.03,309.59,0.0,0.0,0.000,621383.3,621383.3,2067,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953035,66963.00
12/24/2015 05:30,2,0.000,ALERT,212.61,303.58,59.981,1450953003,"201051344000868","219011344069620",0.00,2.00,0,270.81,311.39,0.0,0.0,0.000,301149.6,301149.6,8196,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,2,11201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953037,66964.00
12/24/2015 05:30,2,0.000,ALERT,212.61,302.68,59.970,1450953003,"274151322000095","219011344069620",0.00,2.00,0,278.63,310.49,0.0,0.0,0.000,614304.7,614304.7,2071,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953039,66965.00
12/24/2015 05:30,2,0.000,ALERT,212.38,302.68,59.996,1450953003,"201051344000988","219011344069620",0.00,2.50,0,261.80,309.29,0.0,0.0,0.000,301482.2,301482.2,8194,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,2,11202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953040,66966.00
12/24/2015 05:30,2,0.000,ALERT,211.93,299.97,59.970,1450953003,"201051344001025","219011344069620",0.00,1.50,0,276.83,307.18,0.0,0.0,0.000,313558.3,313558.3,12845,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,2,11182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953042,66967.00
12/24/2015 05:30,2,0.000,ALERT,212.38,302.68,59.981,1450953003,"201051344000458","219011344069620",0.00,3.30,0,293.96,309.89,0.0,0.0,0.000,311370.1,311370.1,8204,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,2,11201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953044,66968.00
12/24/2015 05:30,2,0.000,ALERT,213.06,302.68,59.970,1450953003,"201051344000853","219011344069620",0.00,2.00,0,293.36,309.59,0.0,0.0,0.000,308225.0,308225.0,8212,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,4,11200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953046,66969.00
12/24/2015 05:30,2,0.000,ALERT,212.61,300.87,59.975,1450953003,"201051344000685","219011344069620",0.00,2.50,0,276.83,307.48,0.0,0.0,0.000,315164.7,315164.7,12864,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,2,11182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953048,66970.00
12/24/2015 05:30,2,0.000,ALERT,212.38,300.57,59.965,1450953003,"201051344000917","219011344069620",0.00,3.30,0,276.22,306.58,0.0,0.0,0.000,312841.6,312841.6,12875,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,3,11182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953050,66971.00
12/24/2015 05:30,2,0.000,ALERT,212.38,301.17,59.970,1450953003,"201051344001145","219011344069620",0.00,2.00,0,277.43,307.78,0.0,0.0,0.000,315901.3,315901.3,12878,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,2,11182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953051,66972.00
12/24/2015 05:30,2,0.000,ALERT,212.16,300.27,59.986,1450953003,"201051344000651","219011344069620",0.00,1.00,0,276.83,303.58,0.0,0.0,0.000,310021.5,310021.5,12852,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,2,11182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953053,66973.00
12/24/2015 05:30,2,0.000,ALERT,212.16,302.07,60.002,1450953003,"274151322000088","219011344069620",0.00,3.30,0,289.45,309.29,0.0,0.0,0.000,568139.4,568139.4,2071,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953055,66974.00
12/24/2015 05:30,2,0.000,ALERT,213.06,301.17,59.959,1450953003,"274151322000068","219011344069620",0.00,3.30,0,289.15,308.39,0.0,0.0,0.000,476217.7,476217.7,2123,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953057,66975.00
12/24/2015 05:30,2,0.000,ALERT,211.70,300.57,59.981,1450953003,"201051344001135","219011344069620",0.00,2.00,0,276.83,304.78,0.0,0.0,0.000,306593.4,306593.4,12839,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,2,11184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953059,66976.00
12/24/2015 05:30,2,0.000,ALERT,212.16,303.28,59.933,1450953003,"201051344000594","219011344069620",0.00,2.00,0,293.36,311.39,0.0,0.0,0.000,312573.6,312573.6,8194,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,2,11200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953061,66977.00
12/24/2015 05:30,2,0.000,ALERT,212.16,300.57,59.981,1450953003,"201051344001203","219011344069620",0.00,2.00,0,276.83,305.68,0.0,0.0,0.000,312950.2,312950.2,12855,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,2,11183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953063,66978.00
12/24/2015 05:30,2,0.000,ALERT,212.61,302.37,59.933,1450953003,"274151322000054","219011344069620",0.00,3.30,0,290.05,309.59,0.0,0.0,0.000,580275.6,580275.6,2072,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953064,66979.00
12/24/2015 05:30,2,0.000,ALERT,212.83,302.07,59.975,1450953003,"201051344000867","219011344069620",0.00,2.50,0,293.36,310.19,0.0,0.0,0.000,301638.0,301638.0,8190,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,3,11223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953066,66980.00
12/24/2015 05:30,2,0.000,ALERT,211.93,300.57,59.986,1450953003,"201051344001093","219011344069620",0.00,3.30,0,277.13,303.88,0.0,0.0,0.000,311175.5,311175.5,12865,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,2,11182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953068,66981.00
12/24/2015 05:30,2,0.000,ALERT,212.38,302.68,59.986,1450953003,"201051344000900","219011344069620",0.00,2.00,0,293.06,309.89,0.0,0.0,0.000,314540.4,314540.4,8200,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,2,11200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953070,66982.00
12/24/2015 05:30,2,0.000,ALERT,212.61,302.07,59.975,1450953003,"201051344000648","219011344069620",0.00,1.00,0,293.06,309.59,0.0,0.0,0.000,308476.2,308476.2,8189,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,2,11206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953072,66983.00
12/24/2015 05:30,2,0.000,ALERT,212.38,303.28,59.981,1450953003,"201051344000569","219011344069620",0.00,2.00,0,294.26,310.49,0.0,0.0,0.000,316037.1,316037.1,8191,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,3,11223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953074,66984.00
12/24/2015 05:30,2,0.000,ALERT,212.38,302.68,59.933,1450953003,"201051344000983","219011344069620",0.00,2.50,0,293.96,309.59,0.0,0.0,0.000,311295.9,311295.9,8198,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,2,11197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953076,66985.00
12/24/2015 05:30,2,0.000,ALERT,212.61,302.68,59.981,1450953003,"201051344001158","219011344069620",0.00,1.50,0,293.06,309.29,0.0,0.0,0.000,306857.1,306857.1,8205,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,3,11221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953078,66986.00
12/24/2015 05:30,2,0.000,ALERT,213.06,303.28,59.981,1450953003,"201051344000576","219011344069620",0.00,1.50,0,293.66,310.49,0.0,0.0,0.000,308938.9,308938.9,8202,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,2,11211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953079,66987.00
12/24/2015 05:30,2,0.000,ALERT,212.61,300.57,59.949,1450953003,"274151322000087","219011344069620",0.00,3.30,0,288.55,308.69,0.0,0.0,0.000,555740.9,555740.9,2078,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953081,66988.00
12/24/2015 05:45,2,0.000,ALERT,212.83,302.68,60.012,1450953903,"201051344000645","219011344069620",0.00,2.50,0,291.25,305.08,0.0,0.0,0.000,309630.2,309630.2,8198,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953905,66989.00
12/24/2015 05:45,2,0.000,ALERT,212.61,302.37,59.959,1450953903,"274151322000085","219011344069620",0.00,3.00,0,290.35,307.48,0.0,0.0,0.000,582999.6,582999.6,2074,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953907,66990.00
12/24/2015 05:45,2,0.000,ALERT,212.83,302.37,59.970,1450953903,"201051344000633","219011344069620",0.00,1.50,0,290.05,305.08,0.0,0.0,0.000,302508.1,302508.1,8205,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953909,66991.00
12/24/2015 05:45,2,0.000,ALERT,212.61,302.98,59.959,1450953903,"201051344000469","219011344069620",0.00,1.00,0,290.65,305.08,0.0,0.0,0.000,303460.8,303460.8,8214,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953911,66992.00
12/24/2015 05:45,2,0.000,ALERT,211.93,300.27,59.975,1450953903,"201051344000646","219011344069620",0.00,1.50,0,285.24,303.58,0.0,0.0,0.000,308413.2,308413.2,12847,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953913,66993.00
12/24/2015 05:45,2,0.000,ALERT,212.38,302.68,59.959,1450953903,"274151322000052","219011344069620",0.00,2.50,0,290.35,307.48,0.0,0.0,0.000,590609.8,590609.8,2072,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953915,66994.00
12/24/2015 05:45,2,0.000,ALERT,212.38,300.57,59.970,1450953903,"201051344000585","219011344069620",0.00,2.50,0,285.54,303.88,0.0,0.0,0.000,313013.4,313013.4,12851,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953916,66995.00
12/24/2015 05:45,2,0.000,ALERT,212.16,300.57,59.965,1450953903,"201051344001230","219011344069620",0.00,2.00,0,286.14,303.88,0.0,0.0,0.000,311517.1,311517.1,12886,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953918,66996.00
12/24/2015 05:45,2,0.000,ALERT,212.61,301.47,59.975,1450953903,"201051344000582","219011344069620",0.00,1.50,0,286.44,304.48,0.0,0.0,0.000,306361.7,306361.7,12842,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953920,66997.00
12/24/2015 05:45,2,0.000,ALERT,211.70,300.27,59.975,1450953903,"201051344000955","219011344069620",0.00,2.00,0,285.84,303.58,0.0,0.0,0.000,315267.4,315267.4,12845,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953922,66998.00
12/24/2015 05:45,2,0.000,ALERT,212.61,301.47,59.975,1450953903,"274151322000094","219011344069620",0.00,2.00,0,290.35,306.88,0.0,0.0,0.000,476293.3,476293.3,2126,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953924,66999.00
12/24/2015 05:45,2,0.000,ALERT,212.38,303.58,59.970,1450953903,"201051344000579","219011344069620",0.00,2.50,0,291.85,305.98,0.0,0.0,0.000,317094.9,317094.9,8197,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953925,67000.00
12/24/2015 05:45,2,0.000,ALERT,211.93,300.87,59.965,1450953903,"201051344000890","219011344069620",0.00,2.50,0,285.84,304.18,0.0,0.0,0.000,313859.5,313859.5,12854,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953927,67001.00
12/24/2015 05:45,2,0.000,ALERT,212.16,300.27,59.981,1450953903,"201051344000438","219011344069620",0.00,2.00,0,285.84,303.58,0.0,0.0,0.000,315561.0,315561.0,12847,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953929,67002.00
12/24/2015 05:45,2,0.000,ALERT,212.38,299.67,59.970,1450953903,"201051344000417","219011344069620",0.00,2.00,0,284.94,303.28,0.0,0.0,0.000,309756.0,309756.0,12857,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953931,67003.00
12/24/2015 05:45,2,0.000,ALERT,212.38,302.37,59.970,1450953903,"274151322000083","219011344069620",0.00,3.00,0,290.65,308.09,0.0,0.0,0.000,585044.1,585044.1,2078,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953933,67004.00
12/24/2015 05:45,2,0.000,ALERT,213.06,302.37,59.981,1450953903,"274151322000076","219011344069620",0.00,2.50,0,290.95,307.78,0.0,0.0,0.000,621383.3,621383.3,2069,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953935,67005.00
12/24/2015 05:45,2,0.000,ALERT,212.16,303.28,59.975,1450953903,"201051344000868","219011344069620",0.00,2.00,0,291.85,305.98,0.0,0.0,0.000,301149.6,301149.6,8198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953937,67006.00
12/24/2015 05:45,2,0.000,ALERT,212.38,302.98,59.975,1450953903,"274151322000095","219011344069620",0.00,2.00,0,291.55,308.69,0.0,0.0,0.000,614304.7,614304.7,2073,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953939,67007.00
12/24/2015 05:45,2,0.000,ALERT,212.16,302.37,59.965,1450953903,"201051344000988","219011344069620",0.00,2.50,0,288.85,305.08,0.0,0.0,0.000,301482.2,301482.2,8196,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953941,67008.00
12/24/2015 05:45,2,0.000,ALERT,211.93,299.37,59.975,1450953903,"201051344001025","219011344069620",0.00,1.50,0,284.94,303.58,0.0,0.0,0.000,313558.3,313558.3,12847,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953942,67009.00
12/24/2015 05:45,2,0.000,ALERT,211.70,302.37,59.986,1450953903,"201051344000458","219011344069620",0.00,3.30,0,291.25,305.68,0.0,0.0,0.000,311370.1,311370.1,8206,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953944,67010.00
12/24/2015 05:45,2,0.000,ALERT,212.38,302.37,59.981,1450953903,"201051344000853","219011344069620",0.00,1.50,0,291.25,305.08,0.0,0.0,0.000,308225.0,308225.0,8214,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953946,67011.00
12/24/2015 05:45,2,0.000,ALERT,212.38,300.27,59.933,1450953903,"201051344000685","219011344069620",0.00,2.50,0,285.54,303.88,0.0,0.0,0.000,315164.7,315164.7,12866,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953948,67012.00
12/24/2015 05:45,2,0.000,ALERT,212.16,299.97,59.986,1450953903,"201051344000917","219011344069620",0.00,3.30,0,284.64,302.98,0.0,0.0,0.000,312841.6,312841.6,12877,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953949,67013.00
12/24/2015 05:45,2,0.000,ALERT,212.38,300.57,59.991,1450953903,"201051344001145","219011344069620",0.00,2.00,0,285.84,303.88,0.0,0.0,0.000,315901.3,315901.3,12880,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953951,67014.00
12/24/2015 05:45,2,0.000,ALERT,212.16,299.67,59.996,1450953903,"201051344000651","219011344069620",0.00,1.00,0,284.94,302.98,0.0,0.0,0.000,310021.5,310021.5,12854,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953953,67015.00
12/24/2015 05:45,2,0.000,ALERT,212.16,302.07,59.986,1450953903,"274151322000088","219011344069620",0.00,3.30,0,290.05,306.88,0.0,0.0,0.000,568139.4,568139.4,2073,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953955,67016.00
12/24/2015 05:45,2,0.000,ALERT,213.06,301.47,59.991,1450953903,"274151322000068","219011344069620",0.00,3.30,0,289.45,306.28,0.0,0.0,0.000,476217.7,476217.7,2125,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953957,67017.00
12/24/2015 05:45,2,0.000,ALERT,211.70,300.57,59.986,1450953903,"201051344001135","219011344069620",0.00,2.00,0,285.54,303.58,0.0,0.0,0.000,306593.4,306593.4,12841,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953958,67018.00
12/24/2015 05:45,2,0.000,ALERT,211.93,303.58,60.002,1450953903,"201051344000594","219011344069620",0.00,2.00,0,291.25,305.68,0.0,0.0,0.000,312573.6,312573.6,8196,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953960,67019.00
12/24/2015 05:45,2,0.000,ALERT,212.16,300.27,59.986,1450953903,"201051344001203","219011344069620",0.00,2.00,0,285.24,304.78,0.0,0.0,0.000,312950.2,312950.2,12857,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953962,67020.00
12/24/2015 05:45,2,0.000,ALERT,212.38,302.37,59.991,1450953903,"274151322000054","219011344069620",0.00,3.30,0,290.65,307.48,0.0,0.0,0.000,580275.6,580275.6,2074,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953964,67021.00
12/24/2015 05:45,2,0.000,ALERT,212.38,302.37,59.996,1450953903,"201051344000867","219011344069620",0.00,3.00,0,290.35,305.38,0.0,0.0,0.000,301638.0,301638.0,8192,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953966,67022.00
12/24/2015 05:45,2,0.000,ALERT,211.93,300.57,59.991,1450953903,"201051344001093","219011344069620",0.00,3.00,0,285.54,303.58,0.0,0.0,0.000,311175.5,311175.5,12867,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953968,67023.00
12/24/2015 05:45,2,0.000,ALERT,211.93,302.37,59.986,1450953903,"201051344000900","219011344069620",0.00,2.00,0,290.95,305.08,0.0,0.0,0.000,314540.4,314540.4,8202,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953969,67024.00
12/24/2015 05:45,2,0.000,ALERT,212.38,301.77,60.028,1450953903,"201051344000648","219011344069620",0.00,1.00,0,290.35,305.08,0.0,0.0,0.000,308476.2,308476.2,8191,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953971,67025.00
12/24/2015 05:45,2,0.000,ALERT,212.16,303.28,60.018,1450953903,"201051344000569","219011344069620",0.00,2.00,0,291.85,305.98,0.0,0.0,0.000,316037.1,316037.1,8193,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953973,67026.00
12/24/2015 05:45,2,0.000,ALERT,212.16,302.98,59.981,1450953903,"201051344000983","219011344069620",0.00,2.00,0,291.25,305.38,0.0,0.0,0.000,311295.9,311295.9,8200,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450953975,67027.00
12/24/2015 05:45,2,0.000,ALERT,212.38,302.37,60.002,1450953903,"201051344001158","219011344069620",0.00,1.00,0,290.95,305.08,0.0,0.0,0.000,306857.1,306857.1,8207,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953977,67028.00
12/24/2015 05:45,2,0.000,ALERT,212.61,303.28,59.996,1450953903,"201051344000576","219011344069620",0.00,2.00,0,291.55,305.68,0.0,0.0,0.000,308938.9,308938.9,8204,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953979,67029.00
12/24/2015 05:45,2,0.000,ALERT,212.61,301.47,59.975,1450953903,"274151322000087","219011344069620",0.00,3.30,0,289.45,306.28,0.0,0.0,0.000,555740.9,555740.9,2080,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450953980,67030.00
12/24/2015 06:00,2,0.000,ALERT,213.29,303.28,59.986,1450954803,"201051344000645","219011344069620",0.00,2.00,0,274.42,305.68,0.0,0.0,0.000,309630.2,309630.2,8200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954805,67031.00
12/24/2015 06:00,2,0.000,ALERT,212.38,301.77,59.991,1450954803,"274151322000085","219011344069620",0.00,2.50,0,286.74,304.78,0.0,0.0,0.000,582999.6,582999.6,2076,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954807,67032.00
12/24/2015 06:00,2,0.000,ALERT,213.51,303.58,59.991,1450954803,"201051344000633","219011344069620",0.00,1.50,0,272.62,305.08,0.0,0.0,0.000,302508.1,302508.1,8207,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450954808,67033.00
12/24/2015 06:00,2,0.000,ALERT,212.83,303.58,59.996,1450954803,"201051344000469","219011344069620",0.00,1.00,0,274.42,305.08,0.0,0.0,0.000,303460.8,303460.8,8216,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954810,67034.00
12/24/2015 06:00,2,0.000,ALERT,212.16,302.68,59.970,1450954803,"201051344000646","219011344069620",0.00,1.00,0,279.83,303.88,0.0,0.0,0.000,308413.2,308413.2,12849,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954812,67035.00
12/24/2015 06:00,2,0.000,ALERT,211.93,302.37,59.996,1450954803,"274151322000052","219011344069620",0.00,2.50,0,286.44,305.08,0.0,0.0,0.000,590609.8,590609.8,2074,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954814,67036.00
12/24/2015 06:00,2,0.000,ALERT,212.38,302.98,59.996,1450954803,"201051344000585","219011344069620",0.00,2.00,0,279.83,304.18,0.0,0.0,0.000,313013.4,313013.4,12853,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954816,67037.00
12/24/2015 06:00,2,0.000,ALERT,212.38,302.98,59.970,1450954803,"201051344001230","219011344069620",0.00,2.00,0,280.73,304.78,0.0,0.0,0.000,311517.1,311517.1,12888,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954818,67038.00
12/24/2015 06:00,2,0.000,ALERT,212.83,303.28,60.039,1450954803,"201051344000582","219011344069620",0.00,1.00,0,281.03,305.08,0.0,0.0,0.000,306361.7,306361.7,12844,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954819,67039.00
12/24/2015 06:00,2,0.000,ALERT,211.93,302.68,60.002,1450954803,"201051344000955","219011344069620",0.00,1.50,0,280.73,304.48,0.0,0.0,0.000,315267.4,315267.4,12847,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450954821,67040.00
12/24/2015 06:00,2,0.000,ALERT,212.16,301.17,59.991,1450954803,"274151322000094","219011344069620",0.00,1.50,0,286.44,304.18,0.0,0.0,0.000,476293.3,476293.3,2128,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954823,67041.00
12/24/2015 06:00,2,0.000,ALERT,212.61,304.18,60.002,1450954803,"201051344000579","219011344069620",0.00,2.00,0,275.32,306.28,0.0,0.0,0.000,317094.9,317094.9,8199,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954825,67042.00
12/24/2015 06:00,2,0.000,ALERT,212.16,303.28,60.002,1450954803,"201051344000890","219011344069620",0.00,2.50,0,280.73,305.68,0.0,0.0,0.000,313859.5,313859.5,12856,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954827,67043.00
12/24/2015 06:00,2,0.000,ALERT,212.38,302.37,59.986,1450954803,"201051344000438","219011344069620",0.00,1.50,0,280.73,304.78,0.0,0.0,0.000,315561.0,315561.0,12849,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954829,67044.00
