ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 06:00,2,0.000,ALERT,212.38,302.07,59.991,1450954803,"201051344000417","219011344069620",0.00,2.00,0,279.83,303.88,0.0,0.0,0.000,309756.0,309756.0,12859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954830,67045.00
12/24/2015 06:00,2,0.000,ALERT,212.61,301.77,59.986,1450954803,"274151322000083","219011344069620",0.00,2.50,0,287.05,305.08,0.0,0.0,0.000,585044.1,585044.1,2080,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954832,67046.00
12/24/2015 06:00,2,0.000,ALERT,212.83,301.47,59.970,1450954803,"274151322000076","219011344069620",0.00,2.50,0,287.05,305.38,0.0,0.0,0.000,621383.3,621383.3,2071,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954834,67047.00
12/24/2015 06:00,2,0.000,ALERT,212.83,304.18,59.986,1450954803,"201051344000868","219011344069620",0.00,1.50,0,276.22,306.58,0.0,0.0,0.000,301149.6,301149.6,8200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954836,67048.00
12/24/2015 06:00,2,0.000,ALERT,212.16,302.68,59.970,1450954803,"274151322000095","219011344069620",0.00,1.50,0,287.95,305.68,0.0,0.0,0.000,614304.7,614304.7,2075,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954838,67049.00
12/24/2015 06:00,2,0.000,ALERT,212.61,303.28,59.975,1450954803,"201051344000988","219011344069620",0.00,2.00,0,273.22,305.08,0.0,0.0,0.000,301482.2,301482.2,8198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954840,67050.00
12/24/2015 06:00,2,0.000,ALERT,212.16,302.07,59.970,1450954803,"201051344001025","219011344069620",0.00,1.00,0,280.43,305.08,0.0,0.0,0.000,313558.3,313558.3,12849,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954841,67051.00
12/24/2015 06:00,2,0.000,ALERT,212.61,303.28,59.970,1450954803,"201051344000458","219011344069620",0.00,3.00,0,275.32,306.28,0.0,0.0,0.000,311370.1,311370.1,8208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450954843,67052.00
12/24/2015 06:00,2,0.000,ALERT,213.06,303.28,59.965,1450954803,"201051344000853","219011344069620",0.00,1.50,0,274.42,305.38,0.0,0.0,0.000,308225.0,308225.0,8216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954845,67053.00
12/24/2015 06:00,2,0.000,ALERT,212.61,302.68,59.959,1450954803,"201051344000685","219011344069620",0.00,2.00,0,279.83,304.48,0.0,0.0,0.000,315164.7,315164.7,12868,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450954847,67054.00
12/24/2015 06:00,2,0.000,ALERT,212.38,302.07,59.970,1450954803,"201051344000917","219011344069620",0.00,3.00,0,278.93,303.58,0.0,0.0,0.000,312841.6,312841.6,12879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954849,67055.00
12/24/2015 06:00,2,0.000,ALERT,212.38,302.68,60.002,1450954803,"201051344001145","219011344069620",0.00,2.00,0,280.73,305.38,0.0,0.0,0.000,315901.3,315901.3,12882,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954850,67056.00
12/24/2015 06:00,2,0.000,ALERT,212.38,302.07,59.975,1450954803,"201051344000651","219011344069620",0.00,0.50,0,280.13,303.88,0.0,0.0,0.000,310021.5,310021.5,12856,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450954852,67057.00
12/24/2015 06:00,2,0.000,ALERT,211.70,301.17,59.938,1450954803,"274151322000088","219011344069620",0.00,3.00,0,286.44,304.48,0.0,0.0,0.000,568139.4,568139.4,2075,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954854,67058.00
12/24/2015 06:00,2,0.000,ALERT,212.83,300.87,59.959,1450954803,"274151322000068","219011344069620",0.00,3.00,0,285.54,303.88,0.0,0.0,0.000,476217.7,476217.7,2127,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954856,67059.00
12/24/2015 06:00,2,0.000,ALERT,211.93,302.68,59.928,1450954803,"201051344001135","219011344069620",0.00,1.50,0,280.43,305.08,0.0,0.0,0.000,306593.4,306593.4,12843,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954858,67060.00
12/24/2015 06:00,2,0.000,ALERT,212.38,303.88,59.970,1450954803,"201051344000594","219011344069620",0.00,1.50,0,274.42,305.68,0.0,0.0,0.000,312573.6,312573.6,8198,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954859,67061.00
12/24/2015 06:00,2,0.000,ALERT,212.38,302.07,59.981,1450954803,"201051344001203","219011344069620",0.00,1.50,0,280.13,306.28,0.0,0.0,0.000,312950.2,312950.2,12859,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954861,67062.00
12/24/2015 06:00,2,0.000,ALERT,211.93,302.37,59.954,1450954803,"274151322000054","219011344069620",0.00,3.00,0,280.43,305.08,0.0,0.0,0.000,580275.6,580275.6,2076,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450954863,67063.00
12/24/2015 06:00,2,0.000,ALERT,212.83,302.98,59.949,1450954803,"201051344000867","219011344069620",0.00,2.50,0,274.42,305.98,0.0,0.0,0.000,301638.0,301638.0,8194,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954865,67064.00
12/24/2015 06:00,2,0.000,ALERT,211.93,302.07,59.965,1450954803,"201051344001093","219011344069620",0.00,2.50,0,280.13,304.18,0.0,0.0,0.000,311175.5,311175.5,12869,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954867,67065.00
12/24/2015 06:00,2,0.000,ALERT,212.38,302.98,59.954,1450954803,"201051344000900","219011344069620",0.00,1.50,0,273.82,305.08,0.0,0.0,0.000,314540.4,314540.4,8204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450954868,67066.00
12/24/2015 06:00,2,0.000,ALERT,212.83,302.37,59.938,1450954803,"201051344000648","219011344069620",0.00,1.00,0,274.42,305.38,0.0,0.0,0.000,308476.2,308476.2,8193,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954870,67067.00
12/24/2015 06:00,2,0.000,ALERT,212.83,304.18,59.965,1450954803,"201051344000569","219011344069620",0.00,1.50,0,275.32,306.28,0.0,0.0,0.000,316037.1,316037.1,8195,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954872,67068.00
12/24/2015 06:00,2,0.000,ALERT,212.61,303.58,59.959,1450954803,"201051344000983","219011344069620",0.00,2.00,0,275.32,305.68,0.0,0.0,0.000,311295.9,311295.9,8202,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450954874,67069.00
12/24/2015 06:00,2,0.000,ALERT,212.83,303.58,59.959,1450954803,"201051344001158","219011344069620",0.00,1.00,0,274.12,305.08,0.0,0.0,0.000,306857.1,306857.1,8209,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450954876,67070.00
12/24/2015 06:00,2,0.000,ALERT,213.06,303.88,59.922,1450954803,"201051344000576","219011344069620",0.00,1.50,0,274.72,305.38,0.0,0.0,0.000,308938.9,308938.9,8206,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450954878,67071.00
12/24/2015 06:00,2,0.000,ALERT,212.16,300.87,59.965,1450954803,"274151322000087","219011344069620",0.00,3.30,0,285.84,303.88,0.0,0.0,0.000,555740.9,555740.9,2082,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450954880,67072.00
12/24/2015 06:15,2,0.000,ALERT,212.61,302.68,59.981,1450955703,"201051344000645","219011344069620",0.00,2.00,0,263.90,306.28,0.0,0.0,0.000,309630.2,309630.2,8202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955705,67073.00
12/24/2015 06:15,2,0.000,ALERT,212.16,301.17,59.996,1450955703,"274151322000085","219011344069620",0.00,2.00,0,276.53,303.28,0.0,0.0,0.000,582999.6,582999.6,2078,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955707,67074.00
12/24/2015 06:15,2,0.000,ALERT,212.83,302.68,59.965,1450955703,"201051344000633","219011344069620",0.00,1.00,0,262.70,305.68,0.0,0.0,0.000,302508.1,302508.1,8209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955708,67075.00
12/24/2015 06:15,2,0.000,ALERT,212.38,302.68,59.975,1450955703,"201051344000469","219011344069620",0.00,0.50,0,264.80,305.98,0.0,0.0,0.000,303460.8,303460.8,8218,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450955710,67076.00
12/24/2015 06:15,2,0.000,ALERT,211.70,301.47,59.944,1450955703,"201051344000646","219011344069620",0.00,1.00,0,267.21,312.89,0.0,0.0,0.000,308413.2,308413.2,12851,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450955712,67077.00
12/24/2015 06:15,2,0.000,ALERT,211.48,300.57,59.975,1450955703,"274151322000052","219011344069620",0.00,2.50,0,276.53,303.58,0.0,0.0,0.000,590609.8,590609.8,2076,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955714,67078.00
12/24/2015 06:15,2,0.000,ALERT,211.93,301.77,59.981,1450955703,"201051344000585","219011344069620",0.00,2.00,0,267.81,313.50,0.0,0.0,0.000,313013.4,313013.4,12855,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955716,67079.00
12/24/2015 06:15,2,0.000,ALERT,211.93,302.37,59.991,1450955703,"201051344001230","219011344069620",0.00,1.50,0,268.71,313.20,0.0,0.0,0.000,311517.1,311517.1,12890,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955718,67080.00
12/24/2015 06:15,2,0.000,ALERT,212.38,302.37,59.975,1450955703,"201051344000582","219011344069620",0.00,1.00,0,268.71,314.40,0.0,0.0,0.000,306361.7,306361.7,12846,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955720,67081.00
12/24/2015 06:15,2,0.000,ALERT,211.70,301.47,59.975,1450955703,"201051344000955","219011344069620",0.00,1.50,0,268.11,312.89,0.0,0.0,0.000,315267.4,315267.4,12849,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955721,67082.00
12/24/2015 06:15,2,0.000,ALERT,211.70,300.57,60.018,1450955703,"274151322000094","219011344069620",0.00,1.50,0,275.92,302.68,0.0,0.0,0.000,476293.3,476293.3,2130,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955723,67083.00
12/24/2015 06:15,2,0.000,ALERT,212.38,303.58,59.975,1450955703,"201051344000579","219011344069620",0.00,1.50,0,264.80,306.88,0.0,0.0,0.000,317094.9,317094.9,8201,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450955725,67084.00
12/24/2015 06:15,2,0.000,ALERT,211.70,302.07,59.970,1450955703,"201051344000890","219011344069620",0.00,2.00,0,268.41,313.20,0.0,0.0,0.000,313859.5,313859.5,12858,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955727,67085.00
12/24/2015 06:15,2,0.000,ALERT,212.16,301.47,60.018,1450955703,"201051344000438","219011344069620",0.00,1.00,0,267.81,312.59,0.0,0.0,0.000,315561.0,315561.0,12851,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955729,67086.00
12/24/2015 06:15,2,0.000,ALERT,212.16,301.17,59.975,1450955703,"201051344000417","219011344069620",0.00,1.50,0,267.21,312.29,0.0,0.0,0.000,309756.0,309756.0,12861,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955730,67087.00
12/24/2015 06:15,2,0.000,ALERT,211.93,301.77,59.996,1450955703,"274151322000083","219011344069620",0.00,2.50,0,276.83,303.88,0.0,0.0,0.000,585044.1,585044.1,2082,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955732,67088.00
12/24/2015 06:15,2,0.000,ALERT,212.61,300.87,59.965,1450955703,"274151322000076","219011344069620",0.00,2.00,0,276.83,303.88,0.0,0.0,0.000,621383.3,621383.3,2073,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955734,67089.00
12/24/2015 06:15,2,0.000,ALERT,212.38,303.58,59.970,1450955703,"201051344000868","219011344069620",0.00,1.50,0,266.01,307.78,0.0,0.0,0.000,301149.6,301149.6,8202,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450955736,67090.00
12/24/2015 06:15,2,0.000,ALERT,211.93,302.07,59.965,1450955703,"274151322000095","219011344069620",0.00,1.50,0,277.73,304.18,0.0,0.0,0.000,614304.7,614304.7,2077,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450955738,67091.00
12/24/2015 06:15,2,0.000,ALERT,212.16,302.98,59.959,1450955703,"201051344000988","219011344069620",0.00,1.50,0,263.60,305.68,0.0,0.0,0.000,301482.2,301482.2,8200,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955740,67092.00
12/24/2015 06:15,2,0.000,ALERT,211.93,300.87,59.970,1450955703,"201051344001025","219011344069620",0.00,1.00,0,267.21,312.89,0.0,0.0,0.000,313558.3,313558.3,12851,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955742,67093.00
12/24/2015 06:15,2,0.000,ALERT,212.16,303.28,59.965,1450955703,"201051344000458","219011344069620",0.00,3.00,0,264.80,307.18,0.0,0.0,0.000,311370.1,311370.1,8210,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955743,67094.00
12/24/2015 06:15,2,0.000,ALERT,212.61,302.68,59.975,1450955703,"201051344000853","219011344069620",0.00,1.50,0,263.90,306.28,0.0,0.0,0.000,308225.0,308225.0,8218,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955745,67095.00
12/24/2015 06:15,2,0.000,ALERT,212.38,301.47,59.970,1450955703,"201051344000685","219011344069620",0.00,1.50,0,267.51,313.20,0.0,0.0,0.000,315164.7,315164.7,12870,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450955747,67096.00
12/24/2015 06:15,2,0.000,ALERT,211.93,300.87,60.007,1450955703,"201051344000917","219011344069620",0.00,3.00,0,266.61,312.59,0.0,0.0,0.000,312841.6,312841.6,12881,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955749,67097.00
12/24/2015 06:15,2,0.000,ALERT,212.16,301.77,59.959,1450955703,"201051344001145","219011344069620",0.00,1.50,0,268.41,313.20,0.0,0.0,0.000,315901.3,315901.3,12884,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955751,67098.00
12/24/2015 06:15,2,0.000,ALERT,211.93,300.87,59.965,1450955703,"201051344000651","219011344069620",0.00,0.50,0,267.51,312.29,0.0,0.0,0.000,310021.5,310021.5,12858,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955752,67099.00
12/24/2015 06:15,2,0.000,ALERT,211.48,300.87,59.954,1450955703,"274151322000088","219011344069620",0.00,3.00,0,276.22,302.98,0.0,0.0,0.000,568139.4,568139.4,2077,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955754,67100.00
12/24/2015 06:15,2,0.000,ALERT,212.61,300.27,59.965,1450955703,"274151322000068","219011344069620",0.00,3.00,0,275.92,302.37,0.0,0.0,0.000,476217.7,476217.7,2129,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955756,67101.00
12/24/2015 06:15,2,0.000,ALERT,211.70,301.47,59.954,1450955703,"201051344001135","219011344069620",0.00,1.50,0,268.11,312.89,0.0,0.0,0.000,306593.4,306593.4,12845,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955758,67102.00
12/24/2015 06:15,2,0.000,ALERT,211.93,303.28,59.954,1450955703,"201051344000594","219011344069620",0.00,1.50,0,264.20,306.58,0.0,0.0,0.000,312573.6,312573.6,8200,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955760,67103.00
12/24/2015 06:15,2,0.000,ALERT,211.93,301.17,59.917,1450955703,"201051344001203","219011344069620",0.00,1.50,0,267.81,314.10,0.0,0.0,0.000,312950.2,312950.2,12861,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955761,67104.00
12/24/2015 06:15,2,0.000,ALERT,211.70,301.77,59.959,1450955703,"274151322000054","219011344069620",0.00,3.00,0,276.53,303.58,0.0,0.0,0.000,580275.6,580275.6,2078,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955763,67105.00
12/24/2015 06:15,2,0.000,ALERT,212.61,302.68,59.938,1450955703,"201051344000867","219011344069620",0.00,2.50,0,263.60,307.18,0.0,0.0,0.000,301638.0,301638.0,8196,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955765,67106.00
12/24/2015 06:15,2,0.000,ALERT,211.93,301.77,59.949,1450955703,"201051344001093","219011344069620",0.00,2.50,0,267.51,313.20,0.0,0.0,0.000,311175.5,311175.5,12871,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955767,67107.00
12/24/2015 06:15,2,0.000,ALERT,212.16,303.28,59.970,1450955703,"201051344000900","219011344069620",0.00,1.00,0,263.60,305.68,0.0,0.0,0.000,314540.4,314540.4,8206,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955768,67108.00
12/24/2015 06:15,2,0.000,ALERT,212.38,302.37,59.954,1450955703,"201051344000648","219011344069620",0.00,0.50,0,264.20,306.58,0.0,0.0,0.000,308476.2,308476.2,8195,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450955770,67109.00
12/24/2015 06:15,2,0.000,ALERT,212.38,303.88,59.975,1450955703,"201051344000569","219011344069620",0.00,1.50,0,264.80,307.48,0.0,0.0,0.000,316037.1,316037.1,8197,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450955772,67110.00
12/24/2015 06:15,2,0.000,ALERT,212.16,302.98,59.970,1450955703,"201051344000983","219011344069620",0.00,1.50,0,264.80,306.88,0.0,0.0,0.000,311295.9,311295.9,8204,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955774,67111.00
12/24/2015 06:15,2,0.000,ALERT,212.38,302.98,59.975,1450955703,"201051344001158","219011344069620",0.00,0.50,0,264.50,305.68,0.0,0.0,0.000,306857.1,306857.1,8211,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450955776,67112.00
12/24/2015 06:15,2,0.000,ALERT,212.83,303.58,59.965,1450955703,"201051344000576","219011344069620",0.00,1.00,0,264.80,306.58,0.0,0.0,0.000,308938.9,308938.9,8208,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955778,67113.00
12/24/2015 06:15,2,0.000,ALERT,211.93,300.27,59.944,1450955703,"274151322000087","219011344069620",0.00,3.00,0,275.62,302.37,0.0,0.0,0.000,555740.9,555740.9,2084,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450955780,67114.00
12/24/2015 06:30,2,0.000,ALERT,212.83,302.98,59.970,1450956603,"201051344000645","219011344069620",0.00,1.50,0,287.35,304.78,0.0,0.0,0.000,309630.2,309630.2,8204,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956605,67115.00
12/24/2015 06:30,2,0.000,ALERT,211.93,301.17,59.965,1450956603,"274151322000085","219011344069620",0.00,2.00,0,287.65,302.98,0.0,0.0,0.000,582999.6,582999.6,2080,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956607,67116.00
12/24/2015 06:30,2,0.000,ALERT,212.83,302.68,59.970,1450956603,"201051344000633","219011344069620",0.00,1.00,0,285.84,304.18,0.0,0.0,0.000,302508.1,302508.1,8211,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450956609,67117.00
12/24/2015 06:30,2,0.000,ALERT,212.38,302.68,59.975,1450956603,"201051344000469","219011344069620",0.00,0.50,0,286.44,304.48,0.0,0.0,0.000,303460.8,303460.8,8220,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956611,67118.00
12/24/2015 06:30,2,0.000,ALERT,212.16,302.98,59.970,1450956603,"201051344000646","219011344069620",0.00,1.00,0,284.94,305.08,0.0,0.0,0.000,308413.2,308413.2,12853,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450956613,67119.00
12/24/2015 06:30,2,0.000,ALERT,211.48,300.87,59.970,1450956603,"274151322000052","219011344069620",0.00,2.00,0,287.65,302.98,0.0,0.0,0.000,590609.8,590609.8,2078,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450956615,67120.00
12/24/2015 06:30,2,0.000,ALERT,212.83,303.58,59.970,1450956603,"201051344000585","219011344069620",0.00,1.50,0,285.24,305.08,0.0,0.0,0.000,313013.4,313013.4,12857,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956616,67121.00
12/24/2015 06:30,2,0.000,ALERT,212.61,303.58,59.933,1450956603,"201051344001230","219011344069620",0.00,1.50,0,285.84,305.98,0.0,0.0,0.000,311517.1,311517.1,12892,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956618,67122.00
12/24/2015 06:30,2,0.000,ALERT,213.06,304.18,59.965,1450956603,"201051344000582","219011344069620",0.00,0.50,0,286.44,306.28,0.0,0.0,0.000,306361.7,306361.7,12848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956620,67123.00
12/24/2015 06:30,2,0.000,ALERT,212.38,303.28,59.922,1450956603,"201051344000955","219011344069620",0.00,1.50,0,285.54,305.68,0.0,0.0,0.000,315267.4,315267.4,12851,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956622,67124.00
12/24/2015 06:30,2,0.000,ALERT,211.70,300.27,59.949,1450956603,"274151322000094","219011344069620",0.00,1.00,0,287.35,302.07,0.0,0.0,0.000,476293.3,476293.3,2132,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956624,67125.00
12/24/2015 06:30,2,0.000,ALERT,212.38,303.58,59.965,1450956603,"201051344000579","219011344069620",0.00,1.50,0,288.25,305.38,0.0,0.0,0.000,317094.9,317094.9,8203,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956625,67126.00
12/24/2015 06:30,2,0.000,ALERT,212.38,303.58,59.965,1450956603,"201051344000890","219011344069620",0.00,2.00,0,285.84,306.58,0.0,0.0,0.000,313859.5,313859.5,12860,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450956627,67127.00
12/24/2015 06:30,2,0.000,ALERT,212.61,302.98,59.975,1450956603,"201051344000438","219011344069620",0.00,1.00,0,285.54,305.98,0.0,0.0,0.000,315561.0,315561.0,12853,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956629,67128.00
12/24/2015 06:30,2,0.000,ALERT,212.83,302.98,59.970,1450956603,"201051344000417","219011344069620",0.00,1.50,0,284.94,305.08,0.0,0.0,0.000,309756.0,309756.0,12863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956631,67129.00
12/24/2015 06:30,2,0.000,ALERT,211.93,301.77,59.959,1450956603,"274151322000083","219011344069620",0.00,2.00,0,287.95,303.28,0.0,0.0,0.000,585044.1,585044.1,2084,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956633,67130.00
12/24/2015 06:30,2,0.000,ALERT,212.38,300.57,59.986,1450956603,"274151322000076","219011344069620",0.00,2.00,0,287.65,303.28,0.0,0.0,0.000,621383.3,621383.3,2075,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956634,67131.00
12/24/2015 06:30,2,0.000,ALERT,212.16,303.58,60.007,1450956603,"201051344000868","219011344069620",0.00,1.00,0,288.25,305.38,0.0,0.0,0.000,301149.6,301149.6,8204,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450956636,67132.00
12/24/2015 06:30,2,0.000,ALERT,211.93,302.07,59.965,1450956603,"274151322000095","219011344069620",0.00,1.00,0,288.55,303.88,0.0,0.0,0.000,614304.7,614304.7,2079,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956638,67133.00
12/24/2015 06:30,2,0.000,ALERT,212.16,302.68,59.912,1450956603,"201051344000988","219011344069620",0.00,1.50,0,285.24,304.18,0.0,0.0,0.000,301482.2,301482.2,8202,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956641,67134.00
12/24/2015 06:30,2,0.000,ALERT,212.38,302.37,59.938,1450956603,"201051344001025","219011344069620",0.00,0.50,0,284.64,305.98,0.0,0.0,0.000,313558.3,313558.3,12853,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956642,67135.00
12/24/2015 06:30,2,0.000,ALERT,212.16,302.98,59.970,1450956603,"201051344000458","219011344069620",0.00,2.50,0,287.95,305.38,0.0,0.0,0.000,311370.1,311370.1,8212,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956644,67136.00
12/24/2015 06:30,2,0.000,ALERT,212.83,302.98,59.970,1450956603,"201051344000853","219011344069620",0.00,1.00,0,287.35,304.78,0.0,0.0,0.000,308225.0,308225.0,8220,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956646,67137.00
12/24/2015 06:30,2,0.000,ALERT,212.83,302.98,59.986,1450956603,"201051344000685","219011344069620",0.00,1.50,0,285.24,305.68,0.0,0.0,0.000,315164.7,315164.7,12872,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450956648,67138.00
12/24/2015 06:30,2,0.000,ALERT,212.83,302.98,59.975,1450956603,"201051344000917","219011344069620",0.00,2.50,0,284.34,304.48,0.0,0.0,0.000,312841.6,312841.6,12883,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956650,67139.00
12/24/2015 06:30,2,0.000,ALERT,212.83,303.28,59.959,1450956603,"201051344001145","219011344069620",0.00,1.50,0,285.54,306.58,0.0,0.0,0.000,315901.3,315901.3,12886,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956651,67140.00
12/24/2015 06:30,2,0.000,ALERT,212.61,302.37,59.970,1450956603,"201051344000651","219011344069620",0.00,0.50,0,284.94,305.08,0.0,0.0,0.000,310021.5,310021.5,12860,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956653,67141.00
12/24/2015 06:30,2,0.000,ALERT,211.48,300.87,59.944,1450956603,"274151322000088","219011344069620",0.00,2.50,0,287.65,302.37,0.0,0.0,0.000,568139.4,568139.4,2079,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450956655,67142.00
12/24/2015 06:30,2,0.000,ALERT,212.61,299.97,59.975,1450956603,"274151322000068","219011344069620",0.00,3.00,0,286.74,301.77,0.0,0.0,0.000,476217.7,476217.7,2131,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956657,67143.00
12/24/2015 06:30,2,0.000,ALERT,212.38,302.98,59.965,1450956603,"201051344001135","219011344069620",0.00,1.50,0,285.54,305.98,0.0,0.0,0.000,306593.4,306593.4,12847,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956659,67144.00
12/24/2015 06:30,2,0.000,ALERT,211.93,303.28,59.954,1450956603,"201051344000594","219011344069620",0.00,1.00,0,287.05,304.78,0.0,0.0,0.000,312573.6,312573.6,8202,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450956660,67145.00
12/24/2015 06:30,2,0.000,ALERT,212.61,302.68,59.959,1450956603,"201051344001203","219011344069620",0.00,1.00,0,285.24,306.88,0.0,0.0,0.000,312950.2,312950.2,12863,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956662,67146.00
12/24/2015 06:30,2,0.000,ALERT,211.70,301.77,59.975,1450956603,"274151322000054","219011344069620",0.00,2.50,0,287.95,302.98,0.0,0.0,0.000,580275.6,580275.6,2080,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956664,67147.00
12/24/2015 06:30,2,0.000,ALERT,212.61,302.68,59.928,1450956603,"201051344000867","219011344069620",0.00,2.00,0,287.05,305.08,0.0,0.0,0.000,301638.0,301638.0,8198,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956666,67148.00
12/24/2015 06:30,2,0.000,ALERT,212.61,302.98,59.954,1450956603,"201051344001093","219011344069620",0.00,2.50,0,285.54,305.08,0.0,0.0,0.000,311175.5,311175.5,12873,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956668,67149.00
12/24/2015 06:30,2,0.000,ALERT,211.93,302.68,59.944,1450956603,"201051344000900","219011344069620",0.00,1.00,0,287.05,304.48,0.0,0.0,0.000,314540.4,314540.4,8208,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956669,67150.00
12/24/2015 06:30,2,0.000,ALERT,212.38,302.07,59.954,1450956603,"201051344000648","219011344069620",0.00,0.50,0,287.05,304.78,0.0,0.0,0.000,308476.2,308476.2,8197,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450956671,67151.00
12/24/2015 06:30,2,0.000,ALERT,212.16,303.28,59.959,1450956603,"201051344000569","219011344069620",0.00,1.00,0,288.25,305.68,0.0,0.0,0.000,316037.1,316037.1,8199,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956673,67152.00
12/24/2015 06:30,2,0.000,ALERT,212.16,302.98,59.959,1450956603,"201051344000983","219011344069620",0.00,1.50,0,287.65,305.08,0.0,0.0,0.000,311295.9,311295.9,8206,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956675,67153.00
12/24/2015 06:30,2,0.000,ALERT,212.38,302.68,59.959,1450956603,"201051344001158","219011344069620",0.00,0.50,0,286.74,304.18,0.0,0.0,0.000,306857.1,306857.1,8213,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450956677,67154.00
12/24/2015 06:30,2,0.000,ALERT,212.83,303.58,59.928,1450956603,"201051344000576","219011344069620",0.00,1.00,0,287.65,305.08,0.0,0.0,0.000,308938.9,308938.9,8210,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956679,67155.00
12/24/2015 06:30,2,0.000,ALERT,212.16,300.27,59.954,1450956603,"274151322000087","219011344069620",0.00,3.00,0,286.44,301.77,0.0,0.0,0.000,555740.9,555740.9,2086,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450956680,67156.00
12/24/2015 06:45,2,0.000,ALERT,212.38,301.77,60.002,1450957504,"201051344000645","219011344069620",0.00,1.50,0,298.47,305.08,0.0,0.0,0.000,309630.2,309630.2,8206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957506,67157.00
12/24/2015 06:45,2,0.000,ALERT,211.70,299.67,59.996,1450957504,"274151322000085","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,582999.6,582999.6,2082,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957507,67158.00
12/24/2015 06:45,2,0.000,ALERT,212.61,301.47,59.996,1450957504,"201051344000633","219011344069620",0.00,1.00,0,296.36,304.48,0.0,0.0,0.000,302508.1,302508.1,8213,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957509,67159.00
12/24/2015 06:45,2,0.000,ALERT,211.93,301.77,59.996,1450957504,"201051344000469","219011344069620",0.00,0.00,0,297.57,304.48,0.0,0.0,0.000,303460.8,303460.8,8222,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450957511,67160.00
12/24/2015 06:45,2,0.000,ALERT,211.93,302.07,59.991,1450957504,"201051344000646","219011344069620",0.00,0.50,0,297.26,304.48,0.0,0.0,0.000,308413.2,308413.2,12855,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957513,67161.00
12/24/2015 06:45,2,0.000,ALERT,211.25,299.97,59.991,1450957504,"274151322000052","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,590609.8,590609.8,2080,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957515,67162.00
12/24/2015 06:45,2,0.000,ALERT,212.16,302.37,59.996,1450957504,"201051344000585","219011344069620",0.00,2.00,0,297.26,304.78,0.0,0.0,0.000,313013.4,313013.4,12859,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450957517,67163.00
12/24/2015 06:45,2,0.000,ALERT,212.16,302.68,59.996,1450957504,"201051344001230","219011344069620",0.00,1.00,0,298.17,305.08,0.0,0.0,0.000,311517.1,311517.1,12894,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957519,67164.00
12/24/2015 06:45,2,0.000,ALERT,212.61,302.98,59.991,1450957504,"201051344000582","219011344069620",0.00,0.50,0,298.47,305.38,0.0,0.0,0.000,306361.7,306361.7,12850,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450957521,67165.00
12/24/2015 06:45,2,0.000,ALERT,211.70,302.07,60.002,1450957504,"201051344000955","219011344069620",0.00,1.00,0,297.87,304.78,0.0,0.0,0.000,315267.4,315267.4,12853,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450957522,67166.00
12/24/2015 06:45,2,0.000,ALERT,211.48,299.37,59.991,1450957504,"274151322000094","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,476293.3,476293.3,2134,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957524,67167.00
12/24/2015 06:45,2,0.000,ALERT,211.93,302.37,59.986,1450957504,"201051344000579","219011344069620",0.00,1.50,0,298.77,305.68,0.0,0.0,0.000,317094.9,317094.9,8205,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957526,67168.00
12/24/2015 06:45,2,0.000,ALERT,211.93,302.37,59.991,1450957504,"201051344000890","219011344069620",0.00,1.50,0,298.47,305.68,0.0,0.0,0.000,313859.5,313859.5,12862,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957528,67169.00
12/24/2015 06:45,2,0.000,ALERT,212.16,302.07,60.034,1450957504,"201051344000438","219011344069620",0.00,0.50,0,298.17,304.78,0.0,0.0,0.000,315561.0,315561.0,12855,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957530,67170.00
12/24/2015 06:45,2,0.000,ALERT,212.38,301.47,59.986,1450957504,"201051344000417","219011344069620",0.00,1.00,0,297.26,304.18,0.0,0.0,0.000,309756.0,309756.0,12865,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957531,67171.00
12/24/2015 06:45,2,0.000,ALERT,211.70,299.97,60.002,1450957504,"274151322000083","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,585044.1,585044.1,2086,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957533,67172.00
12/24/2015 06:45,2,0.000,ALERT,212.16,299.67,59.996,1450957504,"274151322000076","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,621383.3,621383.3,2077,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450957535,67173.00
12/24/2015 06:45,2,0.000,ALERT,211.93,302.37,59.981,1450957504,"201051344000868","219011344069620",0.00,1.00,0,299.07,305.68,0.0,0.0,0.000,301149.6,301149.6,8206,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957537,67174.00
12/24/2015 06:45,2,0.000,ALERT,211.48,300.87,59.975,1450957504,"274151322000095","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,614304.7,614304.7,2081,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957539,67175.00
12/24/2015 06:45,2,0.000,ALERT,211.70,301.47,59.981,1450957504,"201051344000988","219011344069620",0.00,1.50,0,296.06,304.48,0.0,0.0,0.000,301482.2,301482.2,8204,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957541,67176.00
12/24/2015 06:45,2,0.000,ALERT,211.93,301.17,59.991,1450957504,"201051344001025","219011344069620",0.00,0.50,0,297.57,305.08,0.0,0.0,0.000,313558.3,313558.3,12855,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957543,67177.00
12/24/2015 06:45,2,0.000,ALERT,211.93,301.77,59.986,1450957504,"201051344000458","219011344069620",0.00,2.50,0,298.47,305.68,0.0,0.0,0.000,311370.1,311370.1,8214,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957544,67178.00
12/24/2015 06:45,2,0.000,ALERT,212.38,301.47,59.975,1450957504,"201051344000853","219011344069620",0.00,0.50,0,298.17,305.08,0.0,0.0,0.000,308225.0,308225.0,8222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450957546,67179.00
12/24/2015 06:45,2,0.000,ALERT,212.38,302.07,59.991,1450957504,"201051344000685","219011344069620",0.00,1.00,0,297.57,304.78,0.0,0.0,0.000,315164.7,315164.7,12874,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957548,67180.00
12/24/2015 06:45,2,0.000,ALERT,212.16,301.47,59.981,1450957504,"201051344000917","219011344069620",0.00,2.50,0,296.36,303.88,0.0,0.0,0.000,312841.6,312841.6,12885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957550,67181.00
12/24/2015 06:45,2,0.000,ALERT,212.38,302.37,59.981,1450957504,"201051344001145","219011344069620",0.00,1.00,0,298.17,305.08,0.0,0.0,0.000,315901.3,315901.3,12888,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450957551,67182.00
12/24/2015 06:45,2,0.000,ALERT,212.16,301.47,59.975,1450957504,"201051344000651","219011344069620",0.00,0.00,0,297.26,304.18,0.0,0.0,0.000,310021.5,310021.5,12862,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957553,67183.00
12/24/2015 06:45,2,0.000,ALERT,211.03,299.67,59.975,1450957504,"274151322000088","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,568139.4,568139.4,2081,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957555,67184.00
12/24/2015 06:45,2,0.000,ALERT,211.93,299.07,59.965,1450957504,"274151322000068","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,476217.7,476217.7,2133,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957557,67185.00
12/24/2015 06:45,2,0.000,ALERT,211.70,302.07,59.975,1450957504,"201051344001135","219011344069620",0.00,1.00,0,298.17,305.08,0.0,0.0,0.000,306593.4,306593.4,12849,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957559,67186.00
12/24/2015 06:45,2,0.000,ALERT,211.70,302.37,59.975,1450957504,"201051344000594","219011344069620",0.00,1.00,0,297.87,305.08,0.0,0.0,0.000,312573.6,312573.6,8204,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450957561,67187.00
12/24/2015 06:45,2,0.000,ALERT,212.16,301.47,59.975,1450957504,"201051344001203","219011344069620",0.00,1.00,0,297.87,306.28,0.0,0.0,0.000,312950.2,312950.2,12865,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957563,67188.00
12/24/2015 06:45,2,0.000,ALERT,211.25,299.67,59.959,1450957504,"274151322000054","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,580275.6,580275.6,2082,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957564,67189.00
12/24/2015 06:45,2,0.000,ALERT,212.16,301.47,59.933,1450957504,"201051344000867","219011344069620",0.00,2.00,0,297.87,305.38,0.0,0.0,0.000,301638.0,301638.0,8200,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957566,67190.00
