ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 06:45,2,0.000,ALERT,211.93,301.77,59.965,1450957504,"201051344001093","219011344069620",0.00,2.50,0,297.57,304.48,0.0,0.0,0.000,311175.5,311175.5,12875,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957568,67191.00
12/24/2015 06:45,2,0.000,ALERT,211.93,301.77,59.981,1450957504,"201051344000900","219011344069620",0.00,0.50,0,297.57,304.48,0.0,0.0,0.000,314540.4,314540.4,8210,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957570,67192.00
12/24/2015 06:45,2,0.000,ALERT,212.16,300.87,59.949,1450957504,"201051344000648","219011344069620",0.00,0.00,0,297.57,304.78,0.0,0.0,0.000,308476.2,308476.2,8199,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957572,67193.00
12/24/2015 06:45,2,0.000,ALERT,212.16,302.68,59.975,1450957504,"201051344000569","219011344069620",0.00,1.00,0,299.07,305.68,0.0,0.0,0.000,316037.1,316037.1,8201,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957574,67194.00
12/24/2015 06:45,2,0.000,ALERT,211.93,301.77,59.970,1450957504,"201051344000983","219011344069620",0.00,1.50,0,298.47,305.38,0.0,0.0,0.000,311295.9,311295.9,8208,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957576,67195.00
12/24/2015 06:45,2,0.000,ALERT,212.16,301.77,60.018,1450957504,"201051344001158","219011344069620",0.00,0.50,0,297.57,304.48,0.0,0.0,0.000,306857.1,306857.1,8215,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957578,67196.00
12/24/2015 06:45,2,0.000,ALERT,212.61,302.07,59.975,1450957504,"201051344000576","219011344069620",0.00,1.00,0,298.47,305.08,0.0,0.0,0.000,308938.9,308938.9,8212,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957579,67197.00
12/24/2015 06:45,2,0.000,ALERT,211.70,299.07,59.970,1450957504,"274151322000087","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,555740.9,555740.9,2088,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450957581,67198.00
12/24/2015 07:00,2,0.000,ALERT,212.16,300.87,59.975,1450958404,"201051344000645","219011344069620",0.00,1.50,0,272.62,303.88,0.0,0.0,0.000,309630.2,309630.2,8208,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958406,67199.00
12/24/2015 07:00,2,0.000,ALERT,211.03,299.07,59.986,1450958404,"274151322000085","219011344069620",0.00,2.00,0,283.44,302.07,0.0,0.0,0.000,582999.6,582999.6,2084,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958408,67200.00
12/24/2015 07:00,2,0.000,ALERT,212.16,300.57,59.991,1450958404,"201051344000633","219011344069620",0.00,0.50,0,270.81,303.58,0.0,0.0,0.000,302508.1,302508.1,8215,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958410,67201.00
12/24/2015 07:00,2,0.000,ALERT,211.70,300.87,59.986,1450958404,"201051344000469","219011344069620",0.00,0.00,0,272.62,303.88,0.0,0.0,0.000,303460.8,303460.8,8224,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958412,67202.00
12/24/2015 07:00,2,0.000,ALERT,211.70,301.17,59.986,1450958404,"201051344000646","219011344069620",0.00,0.50,0,272.32,304.48,0.0,0.0,0.000,308413.2,308413.2,12857,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958413,67203.00
12/24/2015 07:00,2,0.000,ALERT,210.80,298.47,60.002,1450958404,"274151322000052","219011344069620",0.00,1.50,0,283.74,302.98,0.0,0.0,0.000,590609.8,590609.8,2082,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958415,67204.00
12/24/2015 07:00,2,0.000,ALERT,211.93,301.47,59.986,1450958404,"201051344000585","219011344069620",0.00,1.50,0,272.62,304.48,0.0,0.0,0.000,313013.4,313013.4,12861,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958417,67205.00
12/24/2015 07:00,2,0.000,ALERT,211.93,301.77,60.028,1450958404,"201051344001230","219011344069620",0.00,1.00,0,273.82,304.78,0.0,0.0,0.000,311517.1,311517.1,12896,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958419,67206.00
12/24/2015 07:00,2,0.000,ALERT,212.38,302.07,59.975,1450958404,"201051344000582","219011344069620",0.00,0.50,0,273.82,305.38,0.0,0.0,0.000,306361.7,306361.7,12852,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958421,67207.00
12/24/2015 07:00,2,0.000,ALERT,211.48,301.17,59.949,1450958404,"201051344000955","219011344069620",0.00,1.00,0,273.22,304.18,0.0,0.0,0.000,315267.4,315267.4,12855,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958423,67208.00
12/24/2015 07:00,2,0.000,ALERT,211.03,298.47,59.981,1450958404,"274151322000094","219011344069620",0.00,1.00,0,283.14,301.77,0.0,0.0,0.000,476293.3,476293.3,2136,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958425,67209.00
12/24/2015 07:00,2,0.000,ALERT,211.70,301.47,59.996,1450958404,"201051344000579","219011344069620",0.00,1.00,0,273.52,304.48,0.0,0.0,0.000,317094.9,317094.9,8207,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958427,67210.00
12/24/2015 07:00,2,0.000,ALERT,211.70,301.47,59.981,1450958404,"201051344000890","219011344069620",0.00,1.50,0,273.22,305.08,0.0,0.0,0.000,313859.5,313859.5,12864,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958428,67211.00
12/24/2015 07:00,2,0.000,ALERT,211.93,301.17,60.012,1450958404,"201051344000438","219011344069620",0.00,0.50,0,273.52,304.18,0.0,0.0,0.000,315561.0,315561.0,12857,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958430,67212.00
12/24/2015 07:00,2,0.000,ALERT,212.16,300.87,59.975,1450958404,"201051344000417","219011344069620",0.00,1.00,0,272.62,303.88,0.0,0.0,0.000,309756.0,309756.0,12867,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958432,67213.00
12/24/2015 07:00,2,0.000,ALERT,211.03,299.97,59.981,1450958404,"274151322000083","219011344069620",0.00,2.00,0,284.34,303.28,0.0,0.0,0.000,585044.1,585044.1,2088,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958434,67214.00
12/24/2015 07:00,2,0.000,ALERT,211.48,299.07,59.975,1450958404,"274151322000076","219011344069620",0.00,1.50,0,283.74,302.68,0.0,0.0,0.000,621383.3,621383.3,2079,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958436,67215.00
12/24/2015 07:00,2,0.000,ALERT,211.70,301.77,59.986,1450958404,"201051344000868","219011344069620",0.00,0.50,0,274.42,304.78,0.0,0.0,0.000,301149.6,301149.6,8208,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958438,67216.00
12/24/2015 07:00,2,0.000,ALERT,210.80,300.27,59.965,1450958404,"274151322000095","219011344069620",0.00,1.00,0,284.94,303.58,0.0,0.0,0.000,614304.7,614304.7,2083,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958439,67217.00
12/24/2015 07:00,2,0.000,ALERT,211.48,300.87,59.933,1450958404,"201051344000988","219011344069620",0.00,1.00,0,271.12,303.58,0.0,0.0,0.000,301482.2,301482.2,8206,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958441,67218.00
12/24/2015 07:00,2,0.000,ALERT,211.70,300.87,59.981,1450958404,"201051344001025","219011344069620",0.00,0.50,0,272.62,304.48,0.0,0.0,0.000,313558.3,313558.3,12857,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958443,67219.00
12/24/2015 07:00,2,0.000,ALERT,211.48,301.17,59.938,1450958404,"201051344000458","219011344069620",0.00,2.50,0,273.22,304.48,0.0,0.0,0.000,311370.1,311370.1,8216,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958445,67220.00
12/24/2015 07:00,2,0.000,ALERT,212.16,300.87,60.002,1450958404,"201051344000853","219011344069620",0.00,0.50,0,272.62,303.88,0.0,0.0,0.000,308225.0,308225.0,8224,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958447,67221.00
12/24/2015 07:00,2,0.000,ALERT,212.38,301.77,59.970,1450958404,"201051344000685","219011344069620",0.00,1.00,0,272.62,304.48,0.0,0.0,0.000,315164.7,315164.7,12876,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958448,67222.00
12/24/2015 07:00,2,0.000,ALERT,212.16,300.87,59.959,1450958404,"201051344000917","219011344069620",0.00,2.50,0,271.72,303.88,0.0,0.0,0.000,312841.6,312841.6,12887,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958450,67223.00
12/24/2015 07:00,2,0.000,ALERT,211.70,301.17,59.981,1450958404,"201051344001145","219011344069620",0.00,1.00,0,273.52,304.78,0.0,0.0,0.000,315901.3,315901.3,12890,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958452,67224.00
12/24/2015 07:00,2,0.000,ALERT,212.16,300.57,59.965,1450958404,"201051344000651","219011344069620",0.00,0.00,0,272.62,303.58,0.0,0.0,0.000,310021.5,310021.5,12864,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958454,67225.00
12/24/2015 07:00,2,0.000,ALERT,210.57,299.37,59.954,1450958404,"274151322000088","219011344069620",0.00,2.00,0,283.74,302.37,0.0,0.0,0.000,568139.4,568139.4,2083,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958456,67226.00
12/24/2015 07:00,2,0.000,ALERT,211.70,298.77,59.965,1450958404,"274151322000068","219011344069620",0.00,2.00,0,282.54,301.77,0.0,0.0,0.000,476217.7,476217.7,2135,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958457,67227.00
12/24/2015 07:00,2,0.000,ALERT,211.48,301.17,59.970,1450958404,"201051344001135","219011344069620",0.00,1.00,0,273.22,304.48,0.0,0.0,0.000,306593.4,306593.4,12851,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958459,67228.00
12/24/2015 07:00,2,0.000,ALERT,211.25,301.47,59.938,1450958404,"201051344000594","219011344069620",0.00,1.00,0,272.62,304.48,0.0,0.0,0.000,312573.6,312573.6,8206,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958461,67229.00
12/24/2015 07:00,2,0.000,ALERT,211.93,300.87,59.959,1450958404,"201051344001203","219011344069620",0.00,1.00,0,272.92,305.68,0.0,0.0,0.000,312950.2,312950.2,12867,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958463,67230.00
12/24/2015 07:00,2,0.000,ALERT,210.57,299.37,59.922,1450958404,"274151322000054","219011344069620",0.00,2.50,0,284.04,302.98,0.0,0.0,0.000,580275.6,580275.6,2084,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958465,67231.00
12/24/2015 07:00,2,0.000,ALERT,211.93,300.27,59.959,1450958404,"201051344000867","219011344069620",0.00,1.50,0,272.92,303.88,0.0,0.0,0.000,301638.0,301638.0,8202,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958467,67232.00
12/24/2015 07:00,2,0.000,ALERT,211.93,301.17,59.954,1450958404,"201051344001093","219011344069620",0.00,2.00,0,272.62,304.18,0.0,0.0,0.000,311175.5,311175.5,12877,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958468,67233.00
12/24/2015 07:00,2,0.000,ALERT,211.48,300.87,59.954,1450958404,"201051344000900","219011344069620",0.00,0.50,0,271.72,303.88,0.0,0.0,0.000,314540.4,314540.4,8212,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958470,67234.00
12/24/2015 07:00,2,0.000,ALERT,211.70,300.27,59.959,1450958404,"201051344000648","219011344069620",0.00,0.00,0,272.92,303.58,0.0,0.0,0.000,308476.2,308476.2,8201,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958472,67235.00
12/24/2015 07:00,2,0.000,ALERT,211.70,301.47,59.981,1450958404,"201051344000569","219011344069620",0.00,1.00,0,273.82,304.48,0.0,0.0,0.000,316037.1,316037.1,8203,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958474,67236.00
12/24/2015 07:00,2,0.000,ALERT,211.48,300.87,59.938,1450958404,"201051344000983","219011344069620",0.00,1.00,0,273.52,303.88,0.0,0.0,0.000,311295.9,311295.9,8210,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958476,67237.00
12/24/2015 07:00,2,0.000,ALERT,211.70,300.87,59.922,1450958404,"201051344001158","219011344069620",0.00,0.00,0,272.32,303.58,0.0,0.0,0.000,306857.1,306857.1,8217,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958478,67238.00
12/24/2015 07:00,2,0.000,ALERT,212.16,301.17,59.928,1450958404,"201051344000576","219011344069620",0.00,1.00,0,273.22,304.48,0.0,0.0,0.000,308938.9,308938.9,8214,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450958479,67239.00
12/24/2015 07:00,2,0.000,ALERT,210.80,298.17,59.959,1450958404,"274151322000087","219011344069620",0.00,2.50,0,282.84,301.77,0.0,0.0,0.000,555740.9,555740.9,2090,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450958481,67240.00
12/24/2015 07:15,2,0.000,ALERT,211.48,299.97,59.991,1450959303,"201051344000645","219011344069620",0.00,1.00,0,263.30,302.98,0.0,0.0,0.000,309630.2,309630.2,8210,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959305,67241.00
12/24/2015 07:15,2,0.000,ALERT,210.35,297.87,59.954,1450959303,"274151322000085","219011344069620",0.00,1.50,0,269.91,301.47,0.0,0.0,0.000,582999.6,582999.6,2086,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959307,67242.00
12/24/2015 07:15,2,0.000,ALERT,211.70,299.97,59.954,1450959303,"201051344000633","219011344069620",0.00,0.50,0,261.20,302.98,0.0,0.0,0.000,302508.1,302508.1,8217,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450959309,67243.00
12/24/2015 07:15,2,0.000,ALERT,211.25,299.97,60.002,1450959303,"201051344000469","219011344069620",0.00,0.00,0,263.60,302.98,0.0,0.0,0.000,303460.8,303460.8,8226,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450959311,67244.00
12/24/2015 07:15,2,0.000,ALERT,211.03,300.27,59.959,1450959303,"201051344000646","219011344069620",0.00,0.50,0,271.12,303.28,0.0,0.0,0.000,308413.2,308413.2,12859,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959313,67245.00
12/24/2015 07:15,2,0.000,ALERT,209.90,297.57,59.954,1450959303,"274151322000052","219011344069620",0.00,1.50,0,270.21,302.07,0.0,0.0,0.000,590609.8,590609.8,2084,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959315,67246.00
12/24/2015 07:15,2,0.000,ALERT,211.48,300.27,59.970,1450959303,"201051344000585","219011344069620",0.00,1.50,0,270.81,303.58,0.0,0.0,0.000,313013.4,313013.4,12863,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959316,67247.00
12/24/2015 07:15,2,0.000,ALERT,211.25,300.57,59.907,1450959303,"201051344001230","219011344069620",0.00,1.00,0,271.12,303.88,0.0,0.0,0.000,311517.1,311517.1,12898,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959318,67248.00
12/24/2015 07:15,2,0.000,ALERT,211.70,300.87,59.954,1450959303,"201051344000582","219011344069620",0.00,0.50,0,272.02,304.48,0.0,0.0,0.000,306361.7,306361.7,12854,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959320,67249.00
12/24/2015 07:15,2,0.000,ALERT,211.03,300.27,59.959,1450959303,"201051344000955","219011344069620",0.00,1.00,0,270.81,303.58,0.0,0.0,0.000,315267.4,315267.4,12857,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959322,67250.00
12/24/2015 07:15,2,0.000,ALERT,210.12,296.96,59.970,1450959303,"274151322000094","219011344069620",0.00,1.00,0,269.91,300.87,0.0,0.0,0.000,476293.3,476293.3,2138,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959324,67251.00
12/24/2015 07:15,2,0.000,ALERT,211.03,300.87,59.959,1450959303,"201051344000579","219011344069620",0.00,1.00,0,263.90,303.58,0.0,0.0,0.000,317094.9,317094.9,8209,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959325,67252.00
12/24/2015 07:15,2,0.000,ALERT,211.25,300.87,59.959,1450959303,"201051344000890","219011344069620",0.00,1.50,0,271.72,304.78,0.0,0.0,0.000,313859.5,313859.5,12866,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450959327,67253.00
12/24/2015 07:15,2,0.000,ALERT,211.25,300.27,59.970,1450959303,"201051344000438","219011344069620",0.00,0.50,0,270.81,303.88,0.0,0.0,0.000,315561.0,315561.0,12859,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450959329,67254.00
12/24/2015 07:15,2,0.000,ALERT,211.48,299.67,59.965,1450959303,"201051344000417","219011344069620",0.00,1.00,0,270.81,302.98,0.0,0.0,0.000,309756.0,309756.0,12869,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959331,67255.00
12/24/2015 07:15,2,0.000,ALERT,210.12,297.87,59.944,1450959303,"274151322000083","219011344069620",0.00,1.50,0,270.21,302.07,0.0,0.0,0.000,585044.1,585044.1,2090,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959333,67256.00
12/24/2015 07:15,2,0.000,ALERT,210.80,298.17,59.933,1450959303,"274151322000076","219011344069620",0.00,1.50,0,270.51,301.77,0.0,0.0,0.000,621383.3,621383.3,2081,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959335,67257.00
12/24/2015 07:15,2,0.000,ALERT,211.03,300.57,59.959,1450959303,"201051344000868","219011344069620",0.00,1.00,0,265.10,303.88,0.0,0.0,0.000,301149.6,301149.6,8210,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959336,67258.00
12/24/2015 07:15,2,0.000,ALERT,210.12,299.07,59.944,1450959303,"274151322000095","219011344069620",0.00,1.00,0,271.12,302.68,0.0,0.0,0.000,614304.7,614304.7,2085,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959338,67259.00
12/24/2015 07:15,2,0.000,ALERT,211.03,299.97,59.959,1450959303,"201051344000988","219011344069620",0.00,1.00,0,262.10,302.98,0.0,0.0,0.000,301482.2,301482.2,8208,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450959340,67260.00
12/24/2015 07:15,2,0.000,ALERT,211.03,299.67,59.959,1450959303,"201051344001025","219011344069620",0.00,0.50,0,270.21,304.18,0.0,0.0,0.000,313558.3,313558.3,12859,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959342,67261.00
12/24/2015 07:15,2,0.000,ALERT,210.80,299.97,59.959,1450959303,"201051344000458","219011344069620",0.00,2.00,0,264.20,303.58,0.0,0.0,0.000,311370.1,311370.1,8218,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959344,67262.00
12/24/2015 07:15,2,0.000,ALERT,211.70,299.67,59.975,1450959303,"201051344000853","219011344069620",0.00,0.50,0,263.30,302.98,0.0,0.0,0.000,308225.0,308225.0,8226,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959346,67263.00
12/24/2015 07:15,2,0.000,ALERT,211.48,300.27,59.949,1450959303,"201051344000685","219011344069620",0.00,1.00,0,271.42,303.58,0.0,0.0,0.000,315164.7,315164.7,12878,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450959348,67264.00
12/24/2015 07:15,2,0.000,ALERT,211.25,299.67,59.965,1450959303,"201051344000917","219011344069620",0.00,2.00,0,270.51,302.68,0.0,0.0,0.000,312841.6,312841.6,12889,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450959349,67265.00
12/24/2015 07:15,2,0.000,ALERT,211.48,300.57,59.970,1450959303,"201051344001145","219011344069620",0.00,1.00,0,271.12,304.48,0.0,0.0,0.000,315901.3,315901.3,12892,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959351,67266.00
12/24/2015 07:15,2,0.000,ALERT,211.48,299.67,59.965,1450959303,"201051344000651","219011344069620",0.00,-0.50,0,270.21,303.28,0.0,0.0,0.000,310021.5,310021.5,12866,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959353,67267.00
12/24/2015 07:15,2,0.000,ALERT,209.90,297.26,59.970,1450959303,"274151322000088","219011344069620",0.00,2.00,0,269.91,301.47,0.0,0.0,0.000,568139.4,568139.4,2085,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959355,67268.00
12/24/2015 07:15,2,0.000,ALERT,210.80,296.66,59.954,1450959303,"274151322000068","219011344069620",0.00,2.50,0,268.71,300.87,0.0,0.0,0.000,476217.7,476217.7,2137,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959357,67269.00
12/24/2015 07:15,2,0.000,ALERT,211.03,300.27,59.959,1450959303,"201051344001135","219011344069620",0.00,1.00,0,271.12,304.18,0.0,0.0,0.000,306593.4,306593.4,12853,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959358,67270.00
12/24/2015 07:15,2,0.000,ALERT,210.80,300.27,59.959,1450959303,"201051344000594","219011344069620",0.00,0.50,0,263.00,303.58,0.0,0.0,0.000,312573.6,312573.6,8208,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959360,67271.00
12/24/2015 07:15,2,0.000,ALERT,211.48,300.27,59.938,1450959303,"201051344001203","219011344069620",0.00,0.50,0,270.81,305.38,0.0,0.0,0.000,312950.2,312950.2,12869,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450959362,67272.00
12/24/2015 07:15,2,0.000,ALERT,210.12,297.57,59.954,1450959303,"274151322000054","219011344069620",0.00,2.00,0,270.21,302.07,0.0,0.0,0.000,580275.6,580275.6,2086,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959364,67273.00
12/24/2015 07:15,2,0.000,ALERT,211.48,299.37,59.981,1450959303,"201051344000867","219011344069620",0.00,2.00,0,263.00,303.28,0.0,0.0,0.000,301638.0,301638.0,8204,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959366,67274.00
12/24/2015 07:15,2,0.000,ALERT,211.25,300.27,59.954,1450959303,"201051344001093","219011344069620",0.00,2.00,0,271.12,303.28,0.0,0.0,0.000,311175.5,311175.5,12879,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959368,67275.00
12/24/2015 07:15,2,0.000,ALERT,211.03,299.97,59.933,1450959303,"201051344000900","219011344069620",0.00,0.50,0,262.40,302.98,0.0,0.0,0.000,314540.4,314540.4,8214,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959370,67276.00
12/24/2015 07:15,2,0.000,ALERT,211.25,299.07,59.959,1450959303,"201051344000648","219011344069620",0.00,0.00,0,263.60,302.98,0.0,0.0,0.000,308476.2,308476.2,8203,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959371,67277.00
12/24/2015 07:15,2,0.000,ALERT,211.03,300.27,59.959,1450959303,"201051344000569","219011344069620",0.00,1.00,0,264.20,303.88,0.0,0.0,0.000,316037.1,316037.1,8205,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450959373,67278.00
12/24/2015 07:15,2,0.000,ALERT,211.03,300.27,59.970,1450959303,"201051344000983","219011344069620",0.00,1.00,0,263.90,303.28,0.0,0.0,0.000,311295.9,311295.9,8212,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959375,67279.00
12/24/2015 07:15,2,0.000,ALERT,211.25,299.67,59.970,1450959303,"201051344001158","219011344069620",0.00,0.00,0,263.00,302.98,0.0,0.0,0.000,306857.1,306857.1,8219,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959377,67280.00
12/24/2015 07:15,2,0.000,ALERT,211.48,300.27,59.970,1450959303,"201051344000576","219011344069620",0.00,0.50,0,263.30,303.58,0.0,0.0,0.000,308938.9,308938.9,8216,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959378,67281.00
12/24/2015 07:15,2,0.000,ALERT,210.35,297.26,59.970,1450959303,"274151322000087","219011344069620",0.00,2.50,0,269.31,300.87,0.0,0.0,0.000,555740.9,555740.9,2092,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450959380,67282.00
12/24/2015 07:30,2,0.000,ALERT,211.48,299.37,59.970,1450960204,"201051344000645","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,309630.2,309630.2,8212,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960206,67283.00
12/24/2015 07:30,2,0.000,ALERT,210.57,298.17,59.975,1450960204,"274151322000085","219011344069620",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,582999.6,582999.6,2088,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960208,67284.00
12/24/2015 07:30,2,0.000,ALERT,211.48,299.07,59.970,1450960204,"201051344000633","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,302508.1,302508.1,8219,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960210,67285.00
12/24/2015 07:30,2,0.000,ALERT,211.03,299.37,59.986,1450960204,"201051344000469","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,303460.8,303460.8,8228,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960212,67286.00
12/24/2015 07:30,2,0.000,ALERT,210.80,299.67,59.965,1450960204,"201051344000646","219011344069620",0.00,0.50,0,294.26,301.77,0.0,0.0,0.000,308413.2,308413.2,12861,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450960214,67287.00
12/24/2015 07:30,2,0.000,ALERT,209.90,297.87,59.965,1450960204,"274151322000052","219011344069620",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,590609.8,590609.8,2086,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960216,67288.00
12/24/2015 07:30,2,0.000,ALERT,211.25,299.67,60.007,1450960204,"201051344000585","219011344069620",0.00,1.50,0,294.26,301.77,0.0,0.0,0.000,313013.4,313013.4,12865,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450960218,67289.00
12/24/2015 07:30,2,0.000,ALERT,211.03,299.97,60.012,1450960204,"201051344001230","219011344069620",0.00,1.00,0,294.86,302.07,0.0,0.0,0.000,311517.1,311517.1,12900,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960220,67290.00
12/24/2015 07:30,2,0.000,ALERT,211.70,300.57,59.970,1450960204,"201051344000582","219011344069620",0.00,0.00,0,295.46,302.37,0.0,0.0,0.000,306361.7,306361.7,12856,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450960222,67291.00
12/24/2015 07:30,2,0.000,ALERT,210.80,299.37,59.981,1450960204,"201051344000955","219011344069620",0.00,1.00,0,294.86,301.77,0.0,0.0,0.000,315267.4,315267.4,12859,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960224,67292.00
12/24/2015 07:30,2,0.000,ALERT,210.35,297.57,59.970,1450960204,"274151322000094","219011344069620",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,476293.3,476293.3,2140,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960225,67293.00
12/24/2015 07:30,2,0.000,ALERT,211.03,300.27,59.965,1450960204,"201051344000579","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,317094.9,317094.9,8211,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960227,67294.00
12/24/2015 07:30,2,0.000,ALERT,211.03,299.97,59.970,1450960204,"201051344000890","219011344069620",0.00,1.50,0,295.46,303.28,0.0,0.0,0.000,313859.5,313859.5,12868,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960229,67295.00
12/24/2015 07:30,2,0.000,ALERT,211.25,299.67,59.975,1450960204,"201051344000438","219011344069620",0.00,0.50,0,294.86,302.37,0.0,0.0,0.000,315561.0,315561.0,12861,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960231,67296.00
12/24/2015 07:30,2,0.000,ALERT,211.25,299.07,59.965,1450960204,"201051344000417","219011344069620",0.00,1.00,0,294.26,301.47,0.0,0.0,0.000,309756.0,309756.0,12871,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960233,67297.00
12/24/2015 07:30,2,0.000,ALERT,210.35,298.47,59.933,1450960204,"274151322000083","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,585044.1,585044.1,2092,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960234,67298.00
12/24/2015 07:30,2,0.000,ALERT,211.03,298.77,59.965,1450960204,"274151322000076","219011344069620",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,621383.3,621383.3,2083,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960236,67299.00
12/24/2015 07:30,2,0.000,ALERT,210.80,300.27,59.970,1450960204,"201051344000868","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,301149.6,301149.6,8212,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960238,67300.00
12/24/2015 07:30,2,0.000,ALERT,210.35,299.37,59.959,1450960204,"274151322000095","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,614304.7,614304.7,2087,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960240,67301.00
12/24/2015 07:30,2,0.000,ALERT,210.57,298.77,59.975,1450960204,"201051344000988","219011344069620",0.00,1.00,0,295.16,301.17,0.0,0.0,0.000,301482.2,301482.2,8210,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960242,67302.00
12/24/2015 07:30,2,0.000,ALERT,210.80,298.77,59.965,1450960204,"201051344001025","219011344069620",0.00,0.00,0,294.56,302.37,0.0,0.0,0.000,313558.3,313558.3,12861,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450960244,67303.00
12/24/2015 07:30,2,0.000,ALERT,210.57,299.37,59.944,1450960204,"201051344000458","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,311370.1,311370.1,8220,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960246,67304.00
12/24/2015 07:30,2,0.000,ALERT,211.25,298.77,59.970,1450960204,"201051344000853","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,308225.0,308225.0,8228,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960248,67305.00
12/24/2015 07:30,2,0.000,ALERT,211.48,299.67,59.975,1450960204,"201051344000685","219011344069620",0.00,1.00,0,294.56,302.07,0.0,0.0,0.000,315164.7,315164.7,12880,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960249,67306.00
12/24/2015 07:30,2,0.000,ALERT,211.25,299.07,59.981,1450960204,"201051344000917","219011344069620",0.00,2.00,0,293.36,301.17,0.0,0.0,0.000,312841.6,312841.6,12891,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960251,67307.00
12/24/2015 07:30,2,0.000,ALERT,211.25,299.37,59.959,1450960204,"201051344001145","219011344069620",0.00,0.50,0,295.16,302.37,0.0,0.0,0.000,315901.3,315901.3,12894,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450960253,67308.00
12/24/2015 07:30,2,0.000,ALERT,211.25,299.07,59.970,1450960204,"201051344000651","219011344069620",0.00,-0.50,0,294.26,301.17,0.0,0.0,0.000,310021.5,310021.5,12868,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960255,67309.00
12/24/2015 07:30,2,0.000,ALERT,209.90,297.87,59.954,1450960204,"274151322000088","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,568139.4,568139.4,2087,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960257,67310.00
12/24/2015 07:30,2,0.000,ALERT,210.80,297.26,59.954,1450960204,"274151322000068","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,476217.7,476217.7,2139,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960258,67311.00
12/24/2015 07:30,2,0.000,ALERT,210.80,299.67,59.959,1450960204,"201051344001135","219011344069620",0.00,1.00,0,295.16,302.37,0.0,0.0,0.000,306593.4,306593.4,12855,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450960260,67312.00
12/24/2015 07:30,2,0.000,ALERT,210.35,299.67,59.954,1450960204,"201051344000594","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,312573.6,312573.6,8210,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960262,67313.00
12/24/2015 07:30,2,0.000,ALERT,211.25,299.37,59.959,1450960204,"201051344001203","219011344069620",0.00,0.50,0,294.86,303.58,0.0,0.0,0.000,312950.2,312950.2,12871,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450960264,67314.00
12/24/2015 07:30,2,0.000,ALERT,210.12,297.87,59.965,1450960204,"274151322000054","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,580275.6,580275.6,2088,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960266,67315.00
12/24/2015 07:30,2,0.000,ALERT,211.03,298.47,59.954,1450960204,"201051344000867","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,301638.0,301638.0,8206,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960267,67316.00
12/24/2015 07:30,2,0.000,ALERT,211.03,299.37,59.965,1450960204,"201051344001093","219011344069620",0.00,2.00,0,294.56,301.77,0.0,0.0,0.000,311175.5,311175.5,12881,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960269,67317.00
12/24/2015 07:30,2,0.000,ALERT,210.57,299.07,59.996,1450960204,"201051344000900","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,314540.4,314540.4,8216,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960271,67318.00
12/24/2015 07:30,2,0.000,ALERT,210.80,298.17,59.938,1450960204,"201051344000648","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,308476.2,308476.2,8205,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960273,67319.00
12/24/2015 07:30,2,0.000,ALERT,210.80,299.67,59.991,1450960204,"201051344000569","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,316037.1,316037.1,8207,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960275,67320.00
12/24/2015 07:30,2,0.000,ALERT,210.57,299.07,59.954,1450960204,"201051344000983","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,311295.9,311295.9,8214,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450960277,67321.00
12/24/2015 07:30,2,0.000,ALERT,210.57,298.77,59.954,1450960204,"201051344001158","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,306857.1,306857.1,8221,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960278,67322.00
12/24/2015 07:30,2,0.000,ALERT,211.25,299.67,59.965,1450960204,"201051344000576","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,308938.9,308938.9,8218,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960280,67323.00
12/24/2015 07:30,2,0.000,ALERT,210.12,296.96,59.991,1450960204,"274151322000087","219011344069620",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,555740.9,555740.9,2094,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450960282,67324.00
12/24/2015 07:45,2,0.000,ALERT,212.16,300.87,59.975,1450961103,"201051344000645","219011344069620",0.00,1.00,0,289.75,302.98,0.0,0.0,0.000,309630.2,309630.2,8214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450961105,67325.00
12/24/2015 07:45,2,0.000,ALERT,211.25,299.37,59.949,1450961103,"274151322000085","219011344069620",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,582999.6,582999.6,2090,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961107,67326.00
12/24/2015 07:45,2,0.000,ALERT,212.38,300.27,59.991,1450961103,"201051344000633","219011344069620",0.00,0.50,0,287.95,302.98,0.0,0.0,0.000,302508.1,302508.1,8221,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961109,67327.00
12/24/2015 07:45,2,0.000,ALERT,211.93,300.87,59.970,1450961103,"201051344000469","219011344069620",0.00,-0.50,0,288.55,302.98,0.0,0.0,0.000,303460.8,303460.8,8230,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961110,67328.00
12/24/2015 07:45,2,0.000,ALERT,211.03,299.97,59.975,1450961103,"201051344000646","219011344069620",0.00,0.50,0,288.85,302.07,0.0,0.0,0.000,308413.2,308413.2,12863,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961112,67329.00
12/24/2015 07:45,2,0.000,ALERT,210.80,299.97,59.959,1450961103,"274151322000052","219011344069620",0.00,1.50,0,294.86,300.87,0.0,0.0,0.000,590609.8,590609.8,2088,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961114,67330.00
12/24/2015 07:45,2,0.000,ALERT,211.70,300.27,59.986,1450961103,"201051344000585","219011344069620",0.00,1.00,0,288.85,302.37,0.0,0.0,0.000,313013.4,313013.4,12867,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450961116,67331.00
12/24/2015 07:45,2,0.000,ALERT,211.48,300.57,59.981,1450961103,"201051344001230","219011344069620",0.00,1.00,0,289.45,302.98,0.0,0.0,0.000,311517.1,311517.1,12902,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961118,67332.00
12/24/2015 07:45,2,0.000,ALERT,211.93,300.87,59.954,1450961103,"201051344000582","219011344069620",0.00,0.00,0,290.05,302.98,0.0,0.0,0.000,306361.7,306361.7,12858,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961120,67333.00
12/24/2015 07:45,2,0.000,ALERT,211.03,299.97,59.975,1450961103,"201051344000955","219011344069620",0.00,1.00,0,289.15,302.37,0.0,0.0,0.000,315267.4,315267.4,12861,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961121,67334.00
12/24/2015 07:45,2,0.000,ALERT,211.25,299.07,59.965,1450961103,"274151322000094","219011344069620",0.00,0.50,0,294.56,300.87,0.0,0.0,0.000,476293.3,476293.3,2142,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961123,67335.00
12/24/2015 07:45,2,0.000,ALERT,209.90,296.36,59.965,1450961103,"201051344000579","219011344069620",0.00,1.00,0,274.12,303.58,0.0,0.0,0.000,317094.9,317094.9,8213,0,0,0,L,1122011218,0,119.75,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961125,67336.00
