ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 07:45,2,0.000,ALERT,211.48,299.97,59.970,1450961103,"201051344000890","219011344069620",0.00,1.50,0,273.82,303.58,0.0,0.0,0.000,313859.5,313859.5,12870,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961127,67337.00
12/24/2015 07:45,2,0.000,ALERT,211.70,299.97,60.007,1450961103,"201051344000438","219011344069620",0.00,0.50,0,274.42,302.98,0.0,0.0,0.000,315561.0,315561.0,12863,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961129,67338.00
12/24/2015 07:45,2,0.000,ALERT,211.93,299.67,60.002,1450961103,"201051344000417","219011344069620",0.00,1.00,0,273.22,302.07,0.0,0.0,0.000,309756.0,309756.0,12873,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450961131,67339.00
12/24/2015 07:45,2,0.000,ALERT,211.25,300.27,59.970,1450961103,"274151322000083","219011344069620",0.00,1.50,0,295.16,301.77,0.0,0.0,0.000,585044.1,585044.1,2094,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961132,67340.00
12/24/2015 07:45,2,0.000,ALERT,211.70,299.07,59.970,1450961103,"274151322000076","219011344069620",0.00,1.50,0,294.86,302.07,0.0,0.0,0.000,621383.3,621383.3,2085,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961134,67341.00
12/24/2015 07:45,2,0.000,ALERT,211.93,301.77,59.996,1450961103,"201051344000868","219011344069620",0.00,0.50,0,275.02,303.88,0.0,0.0,0.000,301149.6,301149.6,8214,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961136,67342.00
12/24/2015 07:45,2,0.000,ALERT,211.25,300.27,59.975,1450961103,"274151322000095","219011344069620",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,614304.7,614304.7,2089,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450961138,67343.00
12/24/2015 07:45,2,0.000,ALERT,211.70,300.87,59.970,1450961103,"201051344000988","219011344069620",0.00,1.00,0,272.92,302.98,0.0,0.0,0.000,301482.2,301482.2,8212,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450961140,67344.00
12/24/2015 07:45,2,0.000,ALERT,211.48,299.67,59.975,1450961103,"201051344001025","219011344069620",0.00,0.00,0,273.82,302.98,0.0,0.0,0.000,313558.3,313558.3,12863,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961142,67345.00
12/24/2015 07:45,2,0.000,ALERT,211.93,301.17,59.970,1450961103,"201051344000458","219011344069620",0.00,2.00,0,274.12,303.58,0.0,0.0,0.000,311370.1,311370.1,8222,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450961143,67346.00
12/24/2015 07:45,2,0.000,ALERT,212.61,301.17,59.986,1450961103,"201051344000853","219011344069620",0.00,0.50,0,273.22,302.98,0.0,0.0,0.000,308225.0,308225.0,8230,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961145,67347.00
12/24/2015 07:45,2,0.000,ALERT,212.16,300.57,59.970,1450961103,"201051344000685","219011344069620",0.00,1.00,0,273.52,302.37,0.0,0.0,0.000,315164.7,315164.7,12882,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450961147,67348.00
12/24/2015 07:45,2,0.000,ALERT,211.70,299.67,59.986,1450961103,"201051344000917","219011344069620",0.00,2.00,0,272.92,301.47,0.0,0.0,0.000,312841.6,312841.6,12893,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961149,67349.00
12/24/2015 07:45,2,0.000,ALERT,212.16,300.57,59.986,1450961103,"201051344001145","219011344069620",0.00,1.00,0,274.12,303.28,0.0,0.0,0.000,315901.3,315901.3,12896,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961151,67350.00
12/24/2015 07:45,2,0.000,ALERT,211.93,299.97,59.970,1450961103,"201051344000651","219011344069620",0.00,-0.50,0,273.52,302.07,0.0,0.0,0.000,310021.5,310021.5,12870,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961153,67351.00
12/24/2015 07:45,2,0.000,ALERT,211.03,299.37,59.959,1450961103,"274151322000088","219011344069620",0.00,2.00,0,294.56,301.17,0.0,0.0,0.000,568139.4,568139.4,2089,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961154,67352.00
12/24/2015 07:45,2,0.000,ALERT,212.16,299.37,59.938,1450961103,"274151322000068","219011344069620",0.00,2.00,0,294.26,300.57,0.0,0.0,0.000,476217.7,476217.7,2141,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961156,67353.00
12/24/2015 07:45,2,0.000,ALERT,211.48,300.27,59.970,1450961103,"201051344001135","219011344069620",0.00,0.50,0,273.82,302.98,0.0,0.0,0.000,306593.4,306593.4,12857,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450961158,67354.00
12/24/2015 07:45,2,0.000,ALERT,211.70,301.77,59.975,1450961103,"201051344000594","219011344069620",0.00,0.50,0,273.82,303.58,0.0,0.0,0.000,312573.6,312573.6,8212,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961160,67355.00
12/24/2015 07:45,2,0.000,ALERT,211.93,300.27,59.970,1450961103,"201051344001203","219011344069620",0.00,0.50,0,273.22,303.88,0.0,0.0,0.000,312950.2,312950.2,12873,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450961161,67356.00
12/24/2015 07:45,2,0.000,ALERT,211.03,299.97,59.965,1450961103,"274151322000054","219011344069620",0.00,2.50,0,294.86,301.77,0.0,0.0,0.000,580275.6,580275.6,2090,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961163,67357.00
12/24/2015 07:45,2,0.000,ALERT,212.16,300.57,60.028,1450961103,"201051344000867","219011344069620",0.00,1.50,0,273.52,302.98,0.0,0.0,0.000,301638.0,301638.0,8208,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961165,67358.00
12/24/2015 07:45,2,0.000,ALERT,211.70,300.57,59.981,1450961103,"201051344001093","219011344069620",0.00,2.00,0,273.52,302.07,0.0,0.0,0.000,311175.5,311175.5,12883,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961167,67359.00
12/24/2015 07:45,2,0.000,ALERT,211.70,301.17,59.981,1450961103,"201051344000900","219011344069620",0.00,0.50,0,273.22,302.98,0.0,0.0,0.000,314540.4,314540.4,8218,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961169,67360.00
12/24/2015 07:45,2,0.000,ALERT,212.16,300.57,59.975,1450961103,"201051344000648","219011344069620",0.00,0.00,0,273.22,302.68,0.0,0.0,0.000,308476.2,308476.2,8207,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961170,67361.00
12/24/2015 07:45,2,0.000,ALERT,211.93,301.77,59.981,1450961103,"201051344000569","219011344069620",0.00,0.50,0,274.42,303.88,0.0,0.0,0.000,316037.1,316037.1,8209,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961172,67362.00
12/24/2015 07:45,2,0.000,ALERT,211.93,301.17,59.981,1450961103,"201051344000983","219011344069620",0.00,1.00,0,274.12,303.28,0.0,0.0,0.000,311295.9,311295.9,8216,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961174,67363.00
12/24/2015 07:45,2,0.000,ALERT,211.93,301.17,59.970,1450961103,"201051344001158","219011344069620",0.00,0.00,0,273.52,302.98,0.0,0.0,0.000,306857.1,306857.1,8223,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961176,67364.00
12/24/2015 07:45,2,0.000,ALERT,212.38,301.47,59.975,1450961103,"201051344000576","219011344069620",0.00,0.50,0,274.42,303.58,0.0,0.0,0.000,308938.9,308938.9,8220,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961178,67365.00
12/24/2015 07:45,2,0.000,ALERT,211.25,298.77,60.012,1450961103,"274151322000087","219011344069620",0.00,2.00,0,293.66,300.57,0.0,0.0,0.000,555740.9,555740.9,2096,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450961180,67366.00
12/24/2015 08:00,2,0.000,ALERT,211.70,300.27,59.975,1450962003,"201051344000645","219011344069620",0.00,1.00,0,266.61,303.28,0.0,0.0,0.000,309630.2,309630.2,8216,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962005,67367.00
12/24/2015 08:00,2,0.000,ALERT,210.57,297.87,59.959,1450962003,"274151322000085","219011344069620",0.00,1.50,0,272.92,301.77,0.0,0.0,0.000,582999.6,582999.6,2092,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962007,67368.00
12/24/2015 08:00,2,0.000,ALERT,211.93,299.97,59.965,1450962003,"201051344000633","219011344069620",0.00,0.50,0,264.50,302.37,0.0,0.0,0.000,302508.1,302508.1,8223,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962009,67369.00
12/24/2015 08:00,2,0.000,ALERT,211.48,300.27,59.981,1450962003,"201051344000469","219011344069620",0.00,-0.50,0,266.91,302.68,0.0,0.0,0.000,303460.8,303460.8,8232,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962011,67370.00
12/24/2015 08:00,2,0.000,ALERT,210.57,299.37,59.965,1450962003,"201051344000646","219011344069620",0.00,0.50,0,273.52,302.37,0.0,0.0,0.000,308413.2,308413.2,12865,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962013,67371.00
12/24/2015 08:00,2,0.000,ALERT,210.12,297.87,59.965,1450962003,"274151322000052","219011344069620",0.00,1.00,0,272.92,301.77,0.0,0.0,0.000,590609.8,590609.8,2090,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962015,67372.00
12/24/2015 08:00,2,0.000,ALERT,211.03,299.37,59.954,1450962003,"201051344000585","219011344069620",0.00,1.00,0,273.82,302.68,0.0,0.0,0.000,313013.4,313013.4,12869,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962016,67373.00
12/24/2015 08:00,2,0.000,ALERT,210.80,299.37,59.970,1450962003,"201051344001230","219011344069620",0.00,0.50,0,274.42,302.98,0.0,0.0,0.000,311517.1,311517.1,12904,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962018,67374.00
12/24/2015 08:00,2,0.000,ALERT,211.25,300.27,59.965,1450962003,"201051344000582","219011344069620",0.00,0.00,0,275.02,303.58,0.0,0.0,0.000,306361.7,306361.7,12860,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962020,67375.00
12/24/2015 08:00,2,0.000,ALERT,210.57,299.37,59.970,1450962003,"201051344000955","219011344069620",0.00,0.50,0,251.88,302.37,0.0,0.0,0.000,315267.4,315267.4,12863,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962022,67376.00
12/24/2015 08:00,2,0.000,ALERT,210.57,297.57,59.959,1450962003,"274151322000094","219011344069620",0.00,0.50,0,272.62,300.57,0.0,0.0,0.000,476293.3,476293.3,2144,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962024,67377.00
12/24/2015 08:00,2,0.000,ALERT,211.48,301.17,59.959,1450962003,"201051344000579","219011344069620",0.00,1.00,0,267.21,303.88,0.0,0.0,0.000,317094.9,317094.9,8215,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962025,67378.00
12/24/2015 08:00,2,0.000,ALERT,210.80,299.67,59.965,1450962003,"201051344000890","219011344069620",0.00,1.00,0,294.26,303.28,0.0,0.0,0.000,313859.5,313859.5,12872,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962027,67379.00
12/24/2015 08:00,2,0.000,ALERT,210.80,298.77,60.002,1450962003,"201051344000438","219011344069620",0.00,0.50,0,293.66,302.68,0.0,0.0,0.000,315561.0,315561.0,12865,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962029,67380.00
12/24/2015 08:00,2,0.000,ALERT,211.03,298.77,59.975,1450962003,"201051344000417","219011344069620",0.00,0.50,0,292.76,301.77,0.0,0.0,0.000,309756.0,309756.0,12875,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962031,67381.00
12/24/2015 08:00,2,0.000,ALERT,210.57,299.07,59.949,1450962003,"274151322000083","219011344069620",0.00,1.50,0,272.92,301.47,0.0,0.0,0.000,585044.1,585044.1,2096,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962033,67382.00
12/24/2015 08:00,2,0.000,ALERT,211.03,298.17,59.954,1450962003,"274151322000076","219011344069620",0.00,1.00,0,273.22,301.47,0.0,0.0,0.000,621383.3,621383.3,2087,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962034,67383.00
12/24/2015 08:00,2,0.000,ALERT,211.48,301.47,59.965,1450962003,"201051344000868","219011344069620",0.00,0.00,0,268.11,304.18,0.0,0.0,0.000,301149.6,301149.6,8216,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962036,67384.00
12/24/2015 08:00,2,0.000,ALERT,210.57,299.37,59.954,1450962003,"274151322000095","219011344069620",0.00,0.00,0,273.82,302.07,0.0,0.0,0.000,614304.7,614304.7,2091,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962038,67385.00
12/24/2015 08:00,2,0.000,ALERT,211.25,300.57,59.965,1450962003,"201051344000988","219011344069620",0.00,0.50,0,265.70,302.37,0.0,0.0,0.000,301482.2,301482.2,8214,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962040,67386.00
12/24/2015 08:00,2,0.000,ALERT,210.80,298.77,59.981,1450962003,"201051344001025","219011344069620",0.00,0.00,0,293.06,302.68,0.0,0.0,0.000,313558.3,313558.3,12865,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962042,67387.00
12/24/2015 08:00,2,0.000,ALERT,211.25,301.17,59.965,1450962003,"201051344000458","219011344069620",0.00,2.00,0,267.51,303.88,0.0,0.0,0.000,311370.1,311370.1,8224,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962044,67388.00
12/24/2015 08:00,2,0.000,ALERT,211.93,300.87,59.959,1450962003,"201051344000853","219011344069620",0.00,0.00,0,266.61,303.28,0.0,0.0,0.000,308225.0,308225.0,8232,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962045,67389.00
12/24/2015 08:00,2,0.000,ALERT,211.25,299.37,59.970,1450962003,"201051344000685","219011344069620",0.00,0.50,0,293.36,302.68,0.0,0.0,0.000,315164.7,315164.7,12884,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962047,67390.00
12/24/2015 08:00,2,0.000,ALERT,211.03,298.77,59.970,1450962003,"201051344000917","219011344069620",0.00,2.00,0,292.16,302.07,0.0,0.0,0.000,312841.6,312841.6,12895,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962049,67391.00
12/24/2015 08:00,2,0.000,ALERT,211.03,299.67,59.928,1450962003,"201051344001145","219011344069620",0.00,0.50,0,293.96,303.28,0.0,0.0,0.000,315901.3,315901.3,12898,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962051,67392.00
12/24/2015 08:00,2,0.000,ALERT,210.80,298.47,59.965,1450962003,"201051344000651","219011344069620",0.00,-0.50,0,293.06,301.77,0.0,0.0,0.000,310021.5,310021.5,12872,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962053,67393.00
12/24/2015 08:00,2,0.000,ALERT,210.12,298.17,59.959,1450962003,"274151322000088","219011344069620",0.00,1.50,0,272.62,301.17,0.0,0.0,0.000,568139.4,568139.4,2091,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962055,67394.00
12/24/2015 08:00,2,0.000,ALERT,211.03,297.57,59.954,1450962003,"274151322000068","219011344069620",0.00,2.00,0,271.42,300.27,0.0,0.0,0.000,476217.7,476217.7,2143,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962057,67395.00
12/24/2015 08:00,2,0.000,ALERT,210.35,299.07,59.954,1450962003,"201051344001135","219011344069620",0.00,0.50,0,293.66,302.68,0.0,0.0,0.000,306593.4,306593.4,12859,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962059,67396.00
12/24/2015 08:00,2,0.000,ALERT,211.25,301.77,59.954,1450962003,"201051344000594","219011344069620",0.00,0.50,0,266.31,302.98,0.0,0.0,0.000,312573.6,312573.6,8214,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962060,67397.00
12/24/2015 08:00,2,0.000,ALERT,210.80,298.77,59.996,1450962003,"201051344001203","219011344069620",0.00,0.50,0,293.66,303.88,0.0,0.0,0.000,312950.2,312950.2,12875,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962062,67398.00
12/24/2015 08:00,2,0.000,ALERT,210.35,299.07,59.949,1450962003,"274151322000054","219011344069620",0.00,2.00,0,272.92,301.77,0.0,0.0,0.000,580275.6,580275.6,2092,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962064,67399.00
12/24/2015 08:00,2,0.000,ALERT,211.93,300.27,59.970,1450962003,"201051344000867","219011344069620",0.00,1.00,0,266.61,303.58,0.0,0.0,0.000,301638.0,301638.0,8210,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962066,67400.00
12/24/2015 08:00,2,0.000,ALERT,210.80,299.37,59.965,1450962003,"201051344001093","219011344069620",0.00,1.50,0,293.36,302.37,0.0,0.0,0.000,311175.5,311175.5,12885,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962068,67401.00
12/24/2015 08:00,2,0.000,ALERT,211.25,300.87,59.965,1450962003,"201051344000900","219011344069620",0.00,0.00,0,265.70,302.37,0.0,0.0,0.000,314540.4,314540.4,8220,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962070,67402.00
12/24/2015 08:00,2,0.000,ALERT,211.70,300.27,59.954,1450962003,"201051344000648","219011344069620",0.00,-0.50,0,266.91,302.98,0.0,0.0,0.000,308476.2,308476.2,8209,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962071,67403.00
12/24/2015 08:00,2,0.000,ALERT,211.70,301.47,59.938,1450962003,"201051344000569","219011344069620",0.00,0.50,0,267.51,303.88,0.0,0.0,0.000,316037.1,316037.1,8211,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962073,67404.00
12/24/2015 08:00,2,0.000,ALERT,211.48,301.17,59.975,1450962003,"201051344000983","219011344069620",0.00,0.50,0,267.21,303.28,0.0,0.0,0.000,311295.9,311295.9,8218,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962075,67405.00
12/24/2015 08:00,2,0.000,ALERT,211.48,300.87,59.922,1450962003,"201051344001158","219011344069620",0.00,-0.50,0,266.31,302.37,0.0,0.0,0.000,306857.1,306857.1,8225,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962077,67406.00
12/24/2015 08:00,2,0.000,ALERT,211.93,301.47,59.954,1450962003,"201051344000576","219011344069620",0.00,0.50,0,266.91,302.98,0.0,0.0,0.000,308938.9,308938.9,8222,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962079,67407.00
12/24/2015 08:00,2,0.000,ALERT,210.35,297.57,59.965,1450962003,"274151322000087","219011344069620",0.00,2.00,0,272.02,300.57,0.0,0.0,0.000,555740.9,555740.9,2098,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962081,67408.00
12/24/2015 08:15,2,0.000,ALERT,211.48,300.27,59.975,1450962903,"201051344000645","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,309630.2,309630.2,8218,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962905,67409.00
12/24/2015 08:15,2,0.000,ALERT,210.12,297.87,59.933,1450962903,"274151322000085","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,582999.6,582999.6,2094,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962906,67410.00
12/24/2015 08:15,2,0.000,ALERT,211.48,299.67,60.007,1450962903,"201051344000633","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,302508.1,302508.1,8225,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962908,67411.00
12/24/2015 08:15,2,0.000,ALERT,211.03,299.97,59.981,1450962903,"201051344000469","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,303460.8,303460.8,8234,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962910,67412.00
12/24/2015 08:15,2,0.000,ALERT,210.57,299.37,59.954,1450962903,"201051344000646","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,308413.2,308413.2,12867,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962912,67413.00
12/24/2015 08:15,2,0.000,ALERT,209.67,297.57,59.975,1450962903,"274151322000052","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,590609.8,590609.8,2092,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962914,67414.00
12/24/2015 08:15,2,0.000,ALERT,211.03,299.37,59.970,1450962903,"201051344000585","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,313013.4,313013.4,12871,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962916,67415.00
12/24/2015 08:15,2,0.000,ALERT,210.80,299.37,59.959,1450962903,"201051344001230","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,311517.1,311517.1,12906,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962918,67416.00
12/24/2015 08:15,2,0.000,ALERT,211.48,299.97,59.981,1450962903,"201051344000582","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,306361.7,306361.7,12862,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962920,67417.00
12/24/2015 08:15,2,0.000,ALERT,210.35,299.07,59.981,1450962903,"201051344000955","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,315267.4,315267.4,12865,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962921,67418.00
12/24/2015 08:15,2,0.000,ALERT,210.12,297.26,59.970,1450962903,"274151322000094","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,476293.3,476293.3,2146,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962923,67419.00
12/24/2015 08:15,2,0.000,ALERT,211.03,300.87,60.002,1450962903,"201051344000579","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,317094.9,317094.9,8217,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962925,67420.00
12/24/2015 08:15,2,0.000,ALERT,210.57,299.37,59.970,1450962903,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,313859.5,313859.5,12874,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962927,67421.00
12/24/2015 08:15,2,0.000,ALERT,210.80,299.07,59.949,1450962903,"201051344000438","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,315561.0,315561.0,12867,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962929,67422.00
12/24/2015 08:15,2,0.000,ALERT,211.03,298.47,60.007,1450962903,"201051344000417","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,309756.0,309756.0,12877,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962931,67423.00
12/24/2015 08:15,2,0.000,ALERT,210.12,298.47,59.991,1450962903,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,585044.1,585044.1,2098,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962933,67424.00
12/24/2015 08:15,2,0.000,ALERT,210.57,298.47,59.938,1450962903,"274151322000076","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,621383.3,621383.3,2089,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962934,67425.00
12/24/2015 08:15,2,0.000,ALERT,210.80,300.27,59.991,1450962903,"201051344000868","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,301149.6,301149.6,8218,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962936,67426.00
12/24/2015 08:15,2,0.000,ALERT,209.90,299.37,59.954,1450962903,"274151322000095","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,614304.7,614304.7,2093,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962938,67427.00
12/24/2015 08:15,2,0.000,ALERT,210.80,299.67,59.970,1450962903,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,301482.2,301482.2,8216,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962940,67428.00
12/24/2015 08:15,2,0.000,ALERT,210.57,298.17,59.970,1450962903,"201051344001025","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,313558.3,313558.3,12867,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962942,67429.00
12/24/2015 08:15,2,0.000,ALERT,210.80,299.97,59.965,1450962903,"201051344000458","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,311370.1,311370.1,8226,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962944,67430.00
12/24/2015 08:15,2,0.000,ALERT,211.48,299.67,59.928,1450962903,"201051344000853","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,308225.0,308225.0,8234,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962946,67431.00
12/24/2015 08:15,2,0.000,ALERT,211.03,298.77,59.954,1450962903,"201051344000685","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,315164.7,315164.7,12886,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962947,67432.00
12/24/2015 08:15,2,0.000,ALERT,211.03,298.77,59.928,1450962903,"201051344000917","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,312841.6,312841.6,12897,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962949,67433.00
12/24/2015 08:15,2,0.000,ALERT,211.03,299.07,59.949,1450962903,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,315901.3,315901.3,12900,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962951,67434.00
12/24/2015 08:15,2,0.000,ALERT,210.80,298.17,59.970,1450962903,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,310021.5,310021.5,12874,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962953,67435.00
12/24/2015 08:15,2,0.000,ALERT,209.44,297.57,59.912,1450962903,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,568139.4,568139.4,2093,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962955,67436.00
12/24/2015 08:15,2,0.000,ALERT,210.57,297.26,59.965,1450962903,"274151322000068","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,476217.7,476217.7,2145,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962956,67437.00
12/24/2015 08:15,2,0.000,ALERT,210.35,299.07,59.981,1450962903,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,306593.4,306593.4,12861,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962958,67438.00
12/24/2015 08:15,2,0.000,ALERT,210.57,300.57,59.996,1450962903,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,312573.6,312573.6,8216,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450962960,67439.00
12/24/2015 08:15,2,0.000,ALERT,210.57,298.47,59.965,1450962903,"201051344001203","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,312950.2,312950.2,12877,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962962,67440.00
12/24/2015 08:15,2,0.000,ALERT,209.90,297.87,59.954,1450962903,"274151322000054","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,580275.6,580275.6,2094,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962964,67441.00
12/24/2015 08:15,2,0.000,ALERT,211.03,299.07,59.996,1450962903,"201051344000867","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,301638.0,301638.0,8212,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962965,67442.00
12/24/2015 08:15,2,0.000,ALERT,210.57,298.77,59.965,1450962903,"201051344001093","219011344069620",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,311175.5,311175.5,12887,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962967,67443.00
12/24/2015 08:15,2,0.000,ALERT,210.80,300.27,59.954,1450962903,"201051344000900","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,314540.4,314540.4,8222,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962969,67444.00
12/24/2015 08:15,2,0.000,ALERT,211.03,299.07,59.954,1450962903,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,308476.2,308476.2,8211,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962971,67445.00
12/24/2015 08:15,2,0.000,ALERT,211.03,300.57,59.922,1450962903,"201051344000569","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,316037.1,316037.1,8213,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962973,67446.00
12/24/2015 08:15,2,0.000,ALERT,210.80,300.27,59.981,1450962903,"201051344000983","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,311295.9,311295.9,8220,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962975,67447.00
12/24/2015 08:15,2,0.000,ALERT,211.03,299.97,59.965,1450962903,"201051344001158","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,306857.1,306857.1,8227,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962977,67448.00
12/24/2015 08:15,2,0.000,ALERT,211.25,300.57,59.965,1450962903,"201051344000576","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,308938.9,308938.9,8224,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962979,67449.00
12/24/2015 08:15,2,0.000,ALERT,209.90,297.26,59.959,1450962903,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,555740.9,555740.9,2100,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450962980,67450.00
12/24/2015 08:30,2,0.000,ALERT,212.61,301.77,60.023,1450963803,"201051344000645","219011344069620",0.00,0.50,0,292.16,303.58,0.0,0.0,0.000,309630.2,309630.2,8220,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963805,67451.00
12/24/2015 08:30,2,0.000,ALERT,210.57,298.47,59.970,1450963803,"274151322000085","219011344069620",0.00,1.00,0,290.05,300.27,0.0,0.0,0.000,582999.6,582999.6,2096,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963807,67452.00
12/24/2015 08:30,2,0.000,ALERT,212.61,301.47,59.965,1450963803,"201051344000633","219011344069620",0.00,0.00,0,291.25,302.98,0.0,0.0,0.000,302508.1,302508.1,8227,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963808,67453.00
12/24/2015 08:30,2,0.000,ALERT,212.16,301.77,59.975,1450963803,"201051344000469","219011344069620",0.00,-0.50,0,291.85,303.28,0.0,0.0,0.000,303460.8,303460.8,8236,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963810,67454.00
12/24/2015 08:30,2,0.000,ALERT,211.25,299.97,59.965,1450963803,"201051344000646","219011344069620",0.00,0.00,0,292.16,302.07,0.0,0.0,0.000,308413.2,308413.2,12869,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963812,67455.00
12/24/2015 08:30,2,0.000,ALERT,210.35,299.07,59.975,1450963803,"274151322000052","219011344069620",0.00,1.00,0,289.75,300.57,0.0,0.0,0.000,590609.8,590609.8,2094,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963814,67456.00
12/24/2015 08:30,2,0.000,ALERT,211.70,300.57,59.944,1450963803,"201051344000585","219011344069620",0.00,0.50,0,292.16,302.37,0.0,0.0,0.000,313013.4,313013.4,12873,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963816,67457.00
12/24/2015 08:30,2,0.000,ALERT,211.48,300.57,59.965,1450963803,"201051344001230","219011344069620",0.00,0.50,0,292.76,302.37,0.0,0.0,0.000,311517.1,311517.1,12908,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963818,67458.00
12/24/2015 08:30,2,0.000,ALERT,211.93,301.17,59.965,1450963803,"201051344000582","219011344069620",0.00,-0.50,0,293.36,302.98,0.0,0.0,0.000,306361.7,306361.7,12864,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450963820,67459.00
12/24/2015 08:30,2,0.000,ALERT,211.03,300.27,59.970,1450963803,"201051344000955","219011344069620",0.00,0.00,0,292.46,302.07,0.0,0.0,0.000,315267.4,315267.4,12867,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450963822,67460.00
12/24/2015 08:30,2,0.000,ALERT,210.57,298.17,59.928,1450963803,"274151322000094","219011344069620",0.00,0.00,0,289.45,299.37,0.0,0.0,0.000,476293.3,476293.3,2148,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963823,67461.00
12/24/2015 08:30,2,0.000,ALERT,212.16,302.68,59.970,1450963803,"201051344000579","219011344069620",0.00,0.50,0,292.76,304.48,0.0,0.0,0.000,317094.9,317094.9,8219,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963825,67462.00
12/24/2015 08:30,2,0.000,ALERT,211.25,300.57,59.954,1450963803,"201051344000890","219011344069620",0.00,1.00,0,292.76,303.28,0.0,0.0,0.000,313859.5,313859.5,12876,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450963827,67463.00
12/24/2015 08:30,2,0.000,ALERT,211.48,299.97,59.970,1450963803,"201051344000438","219011344069620",0.00,-0.50,0,292.46,302.68,0.0,0.0,0.000,315561.0,315561.0,12869,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963829,67464.00
12/24/2015 08:30,2,0.000,ALERT,211.70,299.67,59.986,1450963803,"201051344000417","219011344069620",0.00,0.50,0,291.85,301.47,0.0,0.0,0.000,309756.0,309756.0,12879,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963830,67465.00
12/24/2015 08:30,2,0.000,ALERT,210.80,299.07,59.965,1450963803,"274151322000083","219011344069620",0.00,1.00,0,290.35,300.57,0.0,0.0,0.000,585044.1,585044.1,2100,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450963832,67466.00
12/24/2015 08:30,2,0.000,ALERT,211.03,298.77,59.965,1450963803,"274151322000076","219011344069620",0.00,0.50,0,290.05,300.57,0.0,0.0,0.000,621383.3,621383.3,2091,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963834,67467.00
12/24/2015 08:30,2,0.000,ALERT,212.16,302.68,59.991,1450963803,"201051344000868","219011344069620",0.00,0.50,0,293.06,304.48,0.0,0.0,0.000,301149.6,301149.6,8220,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963836,67468.00
12/24/2015 08:30,2,0.000,ALERT,210.57,299.37,59.965,1450963803,"274151322000095","219011344069620",0.00,0.00,0,290.95,301.17,0.0,0.0,0.000,614304.7,614304.7,2095,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963838,67469.00
12/24/2015 08:30,2,0.000,ALERT,211.93,301.47,59.965,1450963803,"201051344000988","219011344069620",0.00,0.50,0,290.35,303.28,0.0,0.0,0.000,301482.2,301482.2,8218,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963840,67470.00
12/24/2015 08:30,2,0.000,ALERT,211.25,299.37,59.965,1450963803,"201051344001025","219011344069620",0.00,-0.50,0,291.55,302.68,0.0,0.0,0.000,313558.3,313558.3,12869,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963841,67471.00
12/24/2015 08:30,2,0.000,ALERT,211.93,302.07,59.922,1450963803,"201051344000458","219011344069620",0.00,1.50,0,292.46,304.18,0.0,0.0,0.000,311370.1,311370.1,8228,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963843,67472.00
12/24/2015 08:30,2,0.000,ALERT,212.61,301.77,59.981,1450963803,"201051344000853","219011344069620",0.00,-0.50,0,292.16,303.58,0.0,0.0,0.000,308225.0,308225.0,8236,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963845,67473.00
12/24/2015 08:30,2,0.000,ALERT,211.93,300.27,59.991,1450963803,"201051344000685","219011344069620",0.00,0.50,0,292.16,302.07,0.0,0.0,0.000,315164.7,315164.7,12888,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963847,67474.00
12/24/2015 08:30,2,0.000,ALERT,211.48,299.37,59.970,1450963803,"201051344000917","219011344069620",0.00,1.50,0,291.25,301.77,0.0,0.0,0.000,312841.6,312841.6,12899,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963849,67475.00
12/24/2015 08:30,2,0.000,ALERT,211.70,300.27,59.975,1450963803,"201051344001145","219011344069620",0.00,0.00,0,292.76,302.98,0.0,0.0,0.000,315901.3,315901.3,12902,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963850,67476.00
12/24/2015 08:30,2,0.000,ALERT,211.70,299.37,59.975,1450963803,"201051344000651","219011344069620",0.00,-1.00,0,291.85,301.77,0.0,0.0,0.000,310021.5,310021.5,12876,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963852,67477.00
12/24/2015 08:30,2,0.000,ALERT,210.12,298.47,59.965,1450963803,"274151322000088","219011344069620",0.00,1.50,0,289.45,299.67,0.0,0.0,0.000,568139.4,568139.4,2095,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963854,67478.00
12/24/2015 08:30,2,0.000,ALERT,211.03,297.87,59.949,1450963803,"274151322000068","219011344069620",0.00,1.50,0,289.45,299.37,0.0,0.0,0.000,476217.7,476217.7,2147,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963856,67479.00
12/24/2015 08:30,2,0.000,ALERT,211.25,299.97,59.970,1450963803,"201051344001135","219011344069620",0.00,0.00,0,292.46,302.68,0.0,0.0,0.000,306593.4,306593.4,12863,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450963858,67480.00
12/24/2015 08:30,2,0.000,ALERT,211.70,302.07,59.970,1450963803,"201051344000594","219011344069620",0.00,0.00,0,292.46,303.88,0.0,0.0,0.000,312573.6,312573.6,8218,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963859,67481.00
12/24/2015 08:30,2,0.000,ALERT,211.48,299.97,59.938,1450963803,"201051344001203","219011344069620",0.00,0.00,0,292.16,303.88,0.0,0.0,0.000,312950.2,312950.2,12879,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963861,67482.00
