ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 08:30,2,0.000,ALERT,210.35,299.37,59.970,1450963803,"274151322000054","219011344069620",0.00,1.50,0,289.75,300.57,0.0,0.0,0.000,580275.6,580275.6,2096,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963863,67483.00
12/24/2015 08:30,2,0.000,ALERT,212.16,300.87,59.970,1450963803,"201051344000867","219011344069620",0.00,1.00,0,291.55,303.88,0.0,0.0,0.000,301638.0,301638.0,8214,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963865,67484.00
12/24/2015 08:30,2,0.000,ALERT,211.48,299.97,59.970,1450963803,"201051344001093","219011344069620",0.00,1.00,0,292.16,302.07,0.0,0.0,0.000,311175.5,311175.5,12889,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963867,67485.00
12/24/2015 08:30,2,0.000,ALERT,211.93,301.47,59.975,1450963803,"201051344000900","219011344069620",0.00,0.00,0,292.16,303.28,0.0,0.0,0.000,314540.4,314540.4,8224,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963868,67486.00
12/24/2015 08:30,2,0.000,ALERT,212.16,300.57,59.965,1450963803,"201051344000648","219011344069620",0.00,-1.00,0,291.55,303.58,0.0,0.0,0.000,308476.2,308476.2,8213,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963870,67487.00
12/24/2015 08:30,2,0.000,ALERT,212.16,302.37,59.944,1450963803,"201051344000569","219011344069620",0.00,0.00,0,292.76,304.48,0.0,0.0,0.000,316037.1,316037.1,8215,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963872,67488.00
12/24/2015 08:30,2,0.000,ALERT,212.16,302.07,59.970,1450963803,"201051344000983","219011344069620",0.00,0.50,0,292.46,303.88,0.0,0.0,0.000,311295.9,311295.9,8222,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963874,67489.00
12/24/2015 08:30,2,0.000,ALERT,212.16,302.07,59.975,1450963803,"201051344001158","219011344069620",0.00,-0.50,0,292.16,303.28,0.0,0.0,0.000,306857.1,306857.1,8229,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450963876,67490.00
12/24/2015 08:30,2,0.000,ALERT,212.61,302.68,59.975,1450963803,"201051344000576","219011344069620",0.00,0.00,0,292.76,303.88,0.0,0.0,0.000,308938.9,308938.9,8226,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963877,67491.00
12/24/2015 08:30,2,0.000,ALERT,210.57,297.57,59.959,1450963803,"274151322000087","219011344069620",0.00,1.50,0,289.15,299.37,0.0,0.0,0.000,555740.9,555740.9,2102,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450963879,67492.00
12/24/2015 08:45,2,0.000,ALERT,213.06,302.68,59.991,1450964703,"201051344000645","219011344069620",0.00,0.50,0,298.17,304.18,0.0,0.0,0.000,309630.2,309630.2,8222,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964705,67493.00
12/24/2015 08:45,2,0.000,ALERT,210.80,298.77,59.981,1450964703,"274151322000085","219011344069620",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,582999.6,582999.6,2098,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964707,67494.00
12/24/2015 08:45,2,0.000,ALERT,213.29,302.68,60.002,1450964703,"201051344000633","219011344069620",0.00,0.00,0,296.96,303.88,0.0,0.0,0.000,302508.1,302508.1,8229,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964709,67495.00
12/24/2015 08:45,2,0.000,ALERT,212.61,302.68,60.039,1450964703,"201051344000469","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,303460.8,303460.8,8238,0,0,0,L,1122011218,0,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964710,67496.00
12/24/2015 08:45,2,0.000,ALERT,211.93,301.47,59.996,1450964703,"201051344000646","219011344069620",0.00,0.00,0,290.65,304.78,0.0,0.0,0.000,308413.2,308413.2,12871,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450964712,67497.00
12/24/2015 08:45,2,0.000,ALERT,210.57,299.37,59.986,1450964703,"274151322000052","219011344069620",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,590609.8,590609.8,2096,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964714,67498.00
12/24/2015 08:45,2,0.000,ALERT,212.16,301.77,59.996,1450964703,"201051344000585","219011344069620",0.00,0.50,0,290.65,305.08,0.0,0.0,0.000,313013.4,313013.4,12875,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450964716,67499.00
12/24/2015 08:45,2,0.000,ALERT,212.16,302.07,60.012,1450964703,"201051344001230","219011344069620",0.00,0.00,0,291.25,305.38,0.0,0.0,0.000,311517.1,311517.1,12910,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964718,67500.00
12/24/2015 08:45,2,0.000,ALERT,212.61,302.37,59.991,1450964703,"201051344000582","219011344069620",0.00,-0.50,0,291.85,305.98,0.0,0.0,0.000,306361.7,306361.7,12866,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450964720,67501.00
12/24/2015 08:45,2,0.000,ALERT,211.70,301.47,59.986,1450964703,"201051344000955","219011344069620",0.00,0.00,0,290.95,304.78,0.0,0.0,0.000,315267.4,315267.4,12869,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964721,67502.00
12/24/2015 08:45,2,0.000,ALERT,210.80,298.17,60.002,1450964703,"274151322000094","219011344069620",0.00,0.00,0,294.26,299.67,0.0,0.0,0.000,476293.3,476293.3,2150,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964723,67503.00
12/24/2015 08:45,2,0.000,ALERT,212.61,303.28,60.002,1450964703,"201051344000579","219011344069620",0.00,0.50,0,298.77,305.08,0.0,0.0,0.000,317094.9,317094.9,8221,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450964725,67504.00
12/24/2015 08:45,2,0.000,ALERT,211.70,301.77,59.970,1450964703,"201051344000890","219011344069620",0.00,0.50,0,290.95,305.08,0.0,0.0,0.000,313859.5,313859.5,12878,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964727,67505.00
12/24/2015 08:45,2,0.000,ALERT,211.93,301.17,59.996,1450964703,"201051344000438","219011344069620",0.00,-0.50,0,290.95,304.78,0.0,0.0,0.000,315561.0,315561.0,12871,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450964729,67506.00
12/24/2015 08:45,2,0.000,ALERT,212.16,300.87,59.996,1450964703,"201051344000417","219011344069620",0.00,0.00,0,290.35,304.18,0.0,0.0,0.000,309756.0,309756.0,12881,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450964730,67507.00
12/24/2015 08:45,2,0.000,ALERT,210.80,299.37,59.970,1450964703,"274151322000083","219011344069620",0.00,1.00,0,295.16,300.87,0.0,0.0,0.000,585044.1,585044.1,2102,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964732,67508.00
12/24/2015 08:45,2,0.000,ALERT,211.48,299.07,59.970,1450964703,"274151322000076","219011344069620",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,621383.3,621383.3,2093,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450964734,67509.00
12/24/2015 08:45,2,0.000,ALERT,212.61,303.58,60.007,1450964703,"201051344000868","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,301149.6,301149.6,8222,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450964736,67510.00
12/24/2015 08:45,2,0.000,ALERT,210.80,299.97,59.959,1450964703,"274151322000095","219011344069620",0.00,0.00,0,295.46,301.47,0.0,0.0,0.000,614304.7,614304.7,2097,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964738,67511.00
12/24/2015 08:45,2,0.000,ALERT,212.61,302.68,59.986,1450964703,"201051344000988","219011344069620",0.00,0.00,0,296.36,303.88,0.0,0.0,0.000,301482.2,301482.2,8220,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964740,67512.00
12/24/2015 08:45,2,0.000,ALERT,211.70,300.57,59.991,1450964703,"201051344001025","219011344069620",0.00,-0.50,0,290.35,304.78,0.0,0.0,0.000,313558.3,313558.3,12871,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450964741,67513.00
12/24/2015 08:45,2,0.000,ALERT,212.61,303.28,59.996,1450964703,"201051344000458","219011344069620",0.00,1.50,0,298.47,305.08,0.0,0.0,0.000,311370.1,311370.1,8230,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964743,67514.00
12/24/2015 08:45,2,0.000,ALERT,213.29,302.68,59.981,1450964703,"201051344000853","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,308225.0,308225.0,8238,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964745,67515.00
12/24/2015 08:45,2,0.000,ALERT,212.38,301.47,59.991,1450964703,"201051344000685","219011344069620",0.00,0.50,0,290.65,305.08,0.0,0.0,0.000,315164.7,315164.7,12890,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964747,67516.00
12/24/2015 08:45,2,0.000,ALERT,212.38,301.47,59.986,1450964703,"201051344000917","219011344069620",0.00,1.50,0,290.05,304.18,0.0,0.0,0.000,312841.6,312841.6,12901,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964749,67517.00
12/24/2015 08:45,2,0.000,ALERT,212.16,301.77,59.986,1450964703,"201051344001145","219011344069620",0.00,0.00,0,290.95,305.08,0.0,0.0,0.000,315901.3,315901.3,12904,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450964750,67518.00
12/24/2015 08:45,2,0.000,ALERT,212.16,301.17,59.986,1450964703,"201051344000651","219011344069620",0.00,-1.00,0,290.35,304.18,0.0,0.0,0.000,310021.5,310021.5,12878,0,0,0,L,1122011218,0,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450964752,67519.00
12/24/2015 08:45,2,0.000,ALERT,210.57,299.07,59.986,1450964703,"274151322000088","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,568139.4,568139.4,2097,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450964754,67520.00
12/24/2015 08:45,2,0.000,ALERT,211.25,298.17,59.975,1450964703,"274151322000068","219011344069620",0.00,1.50,0,294.26,299.67,0.0,0.0,0.000,476217.7,476217.7,2149,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964756,67521.00
12/24/2015 08:45,2,0.000,ALERT,211.70,301.77,59.991,1450964703,"201051344001135","219011344069620",0.00,0.00,0,290.65,304.78,0.0,0.0,0.000,306593.4,306593.4,12865,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964758,67522.00
12/24/2015 08:45,2,0.000,ALERT,212.38,303.58,60.023,1450964703,"201051344000594","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,312573.6,312573.6,8220,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964759,67523.00
12/24/2015 08:45,2,0.000,ALERT,211.70,300.87,59.981,1450964703,"201051344001203","219011344069620",0.00,0.00,0,290.35,305.68,0.0,0.0,0.000,312950.2,312950.2,12881,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964761,67524.00
12/24/2015 08:45,2,0.000,ALERT,210.80,299.67,60.018,1450964703,"274151322000054","219011344069620",0.00,1.50,0,294.86,300.87,0.0,0.0,0.000,580275.6,580275.6,2098,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964763,67525.00
12/24/2015 08:45,2,0.000,ALERT,213.06,302.68,60.002,1450964703,"201051344000867","219011344069620",0.00,0.50,0,297.87,304.48,0.0,0.0,0.000,301638.0,301638.0,8216,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964765,67526.00
12/24/2015 08:45,2,0.000,ALERT,211.70,301.17,59.996,1450964703,"201051344001093","219011344069620",0.00,1.00,0,290.95,304.78,0.0,0.0,0.000,311175.5,311175.5,12891,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964766,67527.00
12/24/2015 08:45,2,0.000,ALERT,212.38,302.68,59.954,1450964703,"201051344000900","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,314540.4,314540.4,8226,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450964768,67528.00
12/24/2015 08:45,2,0.000,ALERT,212.83,301.77,59.996,1450964703,"201051344000648","219011344069620",0.00,-1.00,0,297.57,304.18,0.0,0.0,0.000,308476.2,308476.2,8215,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964770,67529.00
12/24/2015 08:45,2,0.000,ALERT,212.61,302.98,59.986,1450964703,"201051344000569","219011344069620",0.00,0.00,0,298.77,305.38,0.0,0.0,0.000,316037.1,316037.1,8217,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964772,67530.00
12/24/2015 08:45,2,0.000,ALERT,212.38,302.68,60.028,1450964703,"201051344000983","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,311295.9,311295.9,8224,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964774,67531.00
12/24/2015 08:45,2,0.000,ALERT,212.83,302.68,59.970,1450964703,"201051344001158","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,306857.1,306857.1,8231,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964776,67532.00
12/24/2015 08:45,2,0.000,ALERT,213.29,303.28,59.991,1450964703,"201051344000576","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,308938.9,308938.9,8228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964778,67533.00
12/24/2015 08:45,2,0.000,ALERT,210.80,298.17,59.970,1450964703,"274151322000087","219011344069620",0.00,1.50,0,293.96,299.67,0.0,0.0,0.000,555740.9,555740.9,2104,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450964779,67534.00
12/24/2015 09:00,2,0.123,ALERT,213.29,302.98,59.975,1450965603,"201051344000645","219011344069620",16.64,0.50,0,288.25,305.08,2.1,0.1,0.000,309630.2,309630.2,8224,0,0,0,L,1122011218,0,121.55,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1450965605,67535.00
12/24/2015 09:00,2,0.018,ALERT,211.25,298.47,59.970,1450965603,"274151322000085","219011344069620",29.82,1.00,0,287.65,300.87,0.0,0.0,0.000,582999.6,582999.6,2100,0,0,0,L,1151911521,0,121.55,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1450965607,67536.00
12/24/2015 09:00,2,0.000,ALERT,213.51,303.28,59.986,1450965603,"201051344000633","219011344069620",0.00,-0.50,0,287.05,304.78,0.0,0.0,0.000,302508.1,302508.1,8231,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450965609,67537.00
12/24/2015 09:00,2,0.199,ALERT,213.06,303.58,59.975,1450965603,"201051344000469","219011344069620",23.34,-1.00,0,287.95,304.78,4.7,2.6,0.000,303461.1,303461.1,8240,0,0,0,L,1122011218,0,120.88,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1450965611,67538.00
12/24/2015 09:00,2,0.135,ALERT,211.93,301.77,59.986,1450965603,"201051344000646","219011344069620",17.65,-0.50,0,287.05,303.88,2.5,0.4,0.000,308413.2,308413.2,12873,0,0,0,L,1122011218,0,122.23,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1450965613,67539.00
12/24/2015 09:00,2,0.041,ALERT,210.80,299.67,59.991,1450965603,"274151322000052","219011344069620",30.06,0.50,0,287.35,301.77,0.0,0.0,0.000,590609.8,590609.8,2098,0,0,0,L,1151911521,0,120.42,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1450965615,67540.00
12/24/2015 09:00,2,0.127,ALERT,212.38,301.77,59.944,1450965603,"201051344000585","219011344069620",17.75,0.50,0,287.35,304.18,2.3,0.3,0.000,313013.4,313013.4,12877,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1450965617,67541.00
12/24/2015 09:00,2,0.070,ALERT,211.93,301.47,59.996,1450965603,"201051344001230","219011344069620",30.97,0.00,0,287.65,304.78,2.2,0.2,0.000,311517.1,311517.1,12912,0,0,0,L,1122011218,0,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1450965619,67542.00
12/24/2015 09:00,2,0.086,ALERT,212.38,302.37,59.981,1450965603,"201051344000582","219011344069620",30.87,-0.50,0,287.95,305.38,2.7,0.7,0.000,306361.8,306361.8,12868,0,0,0,L,1122011218,0,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1450965620,67543.00
12/24/2015 09:00,2,0.176,ALERT,211.48,301.17,59.996,1450965603,"201051344000955","219011344069620",19.64,0.00,0,287.65,304.48,3.5,1.5,0.000,315267.5,315267.5,12871,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1450965622,67544.00
12/24/2015 09:00,2,0.000,ALERT,210.80,297.87,60.002,1450965603,"274151322000094","219011344069620",0.00,0.00,0,287.35,300.57,0.0,0.0,0.000,476293.3,476293.3,2152,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450965624,67545.00
12/24/2015 09:00,2,0.000,ALERT,213.06,304.48,59.975,1450965603,"201051344000579","219011344069620",0.00,0.50,0,288.85,305.68,0.0,0.0,0.000,317094.9,317094.9,8223,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450965626,67546.00
12/24/2015 09:00,2,0.109,ALERT,211.93,301.77,59.938,1450965603,"201051344000890","219011344069620",31.27,0.50,0,287.35,305.68,3.5,1.4,0.000,313859.6,313859.6,12880,0,0,0,L,1122011218,0,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1450965628,67547.00
12/24/2015 09:00,2,0.096,ALERT,211.93,301.17,59.991,1450965603,"201051344000438","219011344069620",31.61,-0.50,0,287.35,304.78,3.1,1.1,0.000,315561.1,315561.1,12873,0,0,0,L,1122011218,0,122.23,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1450965629,67548.00
12/24/2015 09:00,2,0.199,ALERT,212.16,300.87,59.975,1450965603,"201051344000417","219011344069620",11.99,0.00,0,286.44,303.88,2.4,0.4,0.000,309756.3,309756.3,12883,0,0,0,L,1122011218,0,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1450965631,67549.00
12/24/2015 09:00,2,0.020,ALERT,211.03,299.07,59.965,1450965603,"274151322000083","219011344069620",29.42,0.50,0,287.95,301.77,0.0,0.0,0.000,585044.1,585044.1,2104,0,0,0,L,1151911521,0,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1450965633,67550.00
12/24/2015 09:00,2,0.018,ALERT,211.70,299.37,59.970,1450965603,"274151322000076","219011344069620",30.47,0.50,0,287.95,301.17,0.0,0.0,0.000,621383.3,621383.3,2095,0,0,0,L,1151911521,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1450965635,67551.00
12/24/2015 09:00,2,0.012,ALERT,211.03,299.67,59.986,1450965603,"274151322000095","219011344069620",28.88,0.00,0,288.55,302.37,0.0,0.0,0.000,614304.7,614304.7,2099,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1450965638,67552.00
12/24/2015 09:00,2,0.117,ALERT,212.83,303.58,59.981,1450965603,"201051344000988","219011344069620",15.66,0.00,0,286.74,304.78,1.9,0.0,0.000,301482.2,301482.2,8222,0,0,0,L,1122011218,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1450965640,67553.00
12/24/2015 09:00,2,0.193,ALERT,213.06,334.54,59.975,1450965603,"201051344000458","219011344069620",26.60,1.50,0,288.25,339.95,5.2,3.1,0.000,311370.4,311370.4,8232,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1450965642,67554.00
12/24/2015 09:00,2,0.188,ALERT,213.51,331.23,59.981,1450965603,"201051344000853","219011344069620",24.13,0.00,0,288.25,340.85,4.7,2.6,0.000,308225.2,308225.2,8240,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1450965644,67555.00
12/24/2015 09:00,2,0.074,ALERT,212.38,301.77,59.981,1450965603,"201051344000685","219011344069620",30.99,0.50,0,287.05,304.48,2.4,0.4,0.000,315164.7,315164.7,12892,0,0,0,L,1122011218,0,122.91,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1450965646,67556.00
12/24/2015 09:00,2,0.061,ALERT,211.93,300.87,59.970,1450965603,"201051344000917","219011344069620",30.73,1.50,0,286.14,303.58,1.9,0.0,0.000,312841.6,312841.6,12903,0,0,0,L,1122011218,0,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1450965648,67557.00
12/24/2015 09:00,2,0.061,ALERT,212.16,302.07,59.965,1450965603,"201051344001145","219011344069620",31.27,0.00,0,287.35,305.38,1.9,0.0,0.000,315901.3,315901.3,12906,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1450965650,67558.00
12/24/2015 09:00,2,0.088,ALERT,212.16,300.87,59.981,1450965603,"201051344000651","219011344069620",30.91,-1.00,0,286.74,304.18,2.8,0.8,0.000,310021.5,310021.5,12880,0,0,0,L,1122011218,0,122.46,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1450965652,67559.00
12/24/2015 09:00,2,0.006,ALERT,210.57,298.17,59.970,1450965603,"274151322000088","219011344069620",28.41,1.50,0,287.35,301.17,0.0,0.0,0.000,568139.4,568139.4,2099,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1450965653,67560.00
12/24/2015 09:00,2,0.000,ALERT,211.70,297.57,59.975,1450965603,"274151322000068","219011344069620",0.00,1.50,0,286.74,391.34,0.0,0.0,0.000,476217.7,476217.7,2151,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450965655,67561.00
12/24/2015 09:00,2,0.121,ALERT,211.48,301.17,59.975,1450965603,"201051344001135","219011344069620",18.77,0.00,0,287.05,305.08,2.3,0.3,0.000,306593.4,306593.4,12867,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1450965657,67562.00
12/24/2015 09:00,2,0.000,ALERT,212.61,304.18,59.986,1450965603,"201051344000594","219011344069620",0.00,0.00,0,288.25,305.38,0.0,0.0,0.000,312573.6,312573.6,8222,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450965659,67563.00
12/24/2015 09:00,2,0.066,ALERT,211.93,300.87,59.981,1450965603,"201051344001203","219011344069620",30.75,-0.50,0,286.74,305.98,2.1,0.2,0.000,312950.2,312950.2,12883,0,0,0,L,1122011218,0,122.46,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1450965661,67564.00
12/24/2015 09:00,2,0.014,ALERT,211.03,298.77,59.975,1450965603,"274151322000054","219011344069620",30.24,1.50,0,287.65,301.77,0.0,0.0,0.000,580275.6,580275.6,2100,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450965662,67565.00
12/24/2015 09:00,2,0.070,ALERT,213.29,303.28,59.986,1450965603,"201051344000867","219011344069620",31.33,0.50,0,287.95,305.38,2.3,0.3,0.000,301638.0,301638.0,8218,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1450965664,67566.00
12/24/2015 09:00,2,0.131,ALERT,211.93,301.17,59.975,1450965603,"201051344001093","219011344069620",30.79,1.00,0,287.05,304.18,4.1,2.0,0.000,311175.7,311175.7,12893,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1450965666,67567.00
12/24/2015 09:00,2,0.107,ALERT,212.83,339.95,59.981,1450965603,"201051344000900","219011344069620",26.96,0.00,0,288.25,354.97,3.0,0.9,0.000,314540.5,314540.5,8228,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1450965668,67568.00
12/24/2015 09:00,2,0.090,ALERT,213.06,302.37,59.975,1450965603,"201051344000648","219011344069620",31.63,-1.00,0,287.65,305.08,2.9,0.9,0.000,308476.2,308476.2,8217,0,0,0,L,1122011218,0,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1450965670,67569.00
12/24/2015 09:00,2,0.188,ALERT,213.29,340.25,59.975,1450965603,"201051344000569","219011344069620",27.31,0.50,0,288.85,352.87,5.2,3.1,0.000,316037.4,316037.4,8219,0,0,0,L,1122011218,0,121.10,122.46,0100,-2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1450965672,67570.00
12/24/2015 09:00,2,0.170,ALERT,213.06,319.51,59.981,1450965603,"201051344000983","219011344069620",24.39,0.50,0,288.55,340.55,4.2,2.1,0.000,311296.1,311296.1,8226,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1450965673,67571.00
12/24/2015 09:00,2,0.049,ALERT,213.06,303.58,59.981,1450965603,"201051344001158","219011344069620",31.05,-1.00,0,288.25,304.78,1.6,0.0,0.000,306857.1,306857.1,8233,0,0,0,L,1122011218,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1450965675,67572.00
12/24/2015 09:00,2,0.186,ALERT,213.51,303.88,59.986,1450965603,"201051344000576","219011344069620",22.72,0.00,0,288.55,305.38,4.3,2.2,0.000,308939.2,308939.2,8230,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1450965677,67573.00
12/24/2015 09:00,2,0.031,ALERT,211.03,297.87,59.975,1450965603,"274151322000087","219011344069620",27.85,1.50,0,286.74,300.57,0.0,0.0,0.000,555740.9,555740.9,2106,0,0,0,L,1151911521,0,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1450965679,67574.00
12/24/2015 09:00,2,0.127,ALERT,211.70,300.57,59.981,1450965603,"201051344001025","219011344069620",15.90,-0.50,0,299.07,303.58,2.0,0.0,0.000,313558.3,313558.3,12874,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1450965681,67575.00
12/24/2015 09:00,2,0.137,ALERT,213.06,304.48,59.981,1450965603,"201051344000868","219011344069620",19.50,0.00,0,302.68,305.98,2.7,0.7,0.000,301149.7,301149.7,8226,0,0,0,L,1122011218,2,121.10,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1450965683,67576.00
12/24/2015 09:15,2,0.156,ALERT,213.29,323.41,59.954,1450966503,"201051344000645","219011344069620",26.08,0.50,0,301.77,324.62,4.2,2.1,0.000,309630.4,309630.4,8226,0,0,0,L,1122011218,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1450966505,67577.00
12/24/2015 09:15,2,0.068,ALERT,210.80,298.77,59.917,1450966503,"274151322000085","219011344069620",22.70,1.00,0,296.96,300.57,1.6,0.0,0.000,582999.6,582999.6,2102,0,0,0,L,1151911521,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450966507,67578.00
12/24/2015 09:15,2,0.162,ALERT,213.29,303.28,59.959,1450966503,"201051344000633","219011344069620",22.34,0.00,0,299.67,304.78,3.7,1.7,0.000,302508.3,302508.3,8233,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1450966509,67579.00
12/24/2015 09:15,2,0.264,ACTIVE,213.06,340.25,59.954,1450966503,"201051344000469","219011344069620",28.37,-0.50,0,300.87,368.20,7.6,5.4,0.009,303461.9,303461.9,8242,0,0,0,L,1122011218,0,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450966510,67580.00
12/24/2015 09:15,2,0.197,ALERT,211.70,302.07,59.965,1450966503,"201051344000646","219011344069620",21.51,0.00,0,297.26,303.28,4.3,2.2,0.000,308413.4,308413.4,12875,0,0,0,L,1122011218,0,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1450966512,67581.00
12/24/2015 09:15,2,0.082,ALERT,210.35,299.37,59.944,1450966503,"274151322000052","219011344069620",18.83,0.50,0,296.66,301.17,1.6,0.0,0.000,590609.8,590609.8,2100,0,0,0,L,1151911521,0,120.42,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450966514,67582.00
12/24/2015 09:15,2,0.160,ALERT,212.16,302.37,59.944,1450966503,"201051344000585","219011344069620",23.54,0.50,0,297.26,303.58,3.8,1.8,0.000,313013.6,313013.6,12879,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1450966515,67583.00
12/24/2015 09:15,2,0.162,ALERT,212.16,302.68,59.954,1450966503,"201051344001230","219011344069620",21.43,0.00,0,297.87,303.58,3.5,1.5,0.000,311517.2,311517.2,12914,0,0,0,L,1122011218,0,122.23,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1450966517,67584.00
12/24/2015 09:15,2,0.164,ALERT,212.38,302.98,59.959,1450966503,"201051344000582","219011344069620",20.79,-0.50,0,298.47,304.18,3.5,1.4,0.000,306362.0,306362.0,12870,0,0,0,L,1122011218,0,122.23,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1450966519,67585.00
12/24/2015 09:15,2,0.246,ACTIVE,211.70,337.54,59.975,1450966503,"201051344000955","219011344069620",20.06,0.00,0,297.87,354.97,5.0,2.9,0.000,315268.0,315268.0,12873,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450966520,67586.00
12/24/2015 09:15,2,0.000,ALERT,210.80,298.17,59.944,1450966503,"274151322000094","219011344069620",42.04,0.00,0,296.66,401.56,0.0,0.0,0.000,476293.3,476293.3,2154,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1450966522,67587.00
12/24/2015 09:15,2,0.188,ALERT,212.83,304.48,59.949,1450966503,"201051344000579","219011344069620",22.44,0.50,0,302.37,305.98,4.3,2.2,0.000,317095.1,317095.1,8225,0,0,0,L,1122011218,0,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1450966523,67588.00
12/24/2015 09:15,2,0.189,ALERT,211.93,302.68,59.954,1450966503,"201051344000890","219011344069620",20.12,1.00,0,298.17,304.48,3.9,1.8,0.000,313859.9,313859.9,12882,0,0,0,L,1122011218,0,122.23,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1450966525,67589.00
12/24/2015 09:15,2,0.219,ALERT,212.16,302.07,60.002,1450966503,"201051344000438","219011344069620",19.84,0.00,0,297.87,303.58,4.4,2.3,0.000,315561.4,315561.4,12875,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1450966527,67590.00
12/24/2015 09:15,2,0.221,ALERT,212.16,301.77,59.949,1450966503,"201051344000417","219011344069620",21.67,0.00,0,297.26,302.68,4.9,2.8,0.000,309756.9,309756.9,12885,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1450966529,67591.00
12/24/2015 09:15,2,0.062,ALERT,211.03,299.37,59.917,1450966503,"274151322000083","219011344069620",20.02,1.00,0,297.26,301.17,1.3,0.0,0.000,585044.1,585044.1,2106,0,0,0,L,1151911521,0,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1450966531,67592.00
12/24/2015 09:15,2,0.062,ALERT,211.70,298.47,59.944,1450966503,"274151322000076","219011344069620",20.32,0.50,0,296.96,301.17,1.3,0.0,0.000,621383.3,621383.3,2097,0,0,0,L,1151911521,0,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1450966532,67593.00
12/24/2015 09:15,2,0.174,ACTIVE,212.83,339.65,59.965,1450966503,"201051344000868","219011344069620",27.15,0.50,0,302.37,351.97,4.8,2.7,0.000,301150.0,301150.0,8228,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450966533,67594.00
12/24/2015 09:15,2,0.049,ALERT,210.80,299.97,59.959,1450966503,"274151322000095","219011344069620",18.67,-0.50,0,298.17,301.47,0.9,0.0,0.000,614304.7,614304.7,2101,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1450966535,67595.00
12/24/2015 09:15,2,0.066,ALERT,212.61,303.28,59.959,1450966503,"201051344000988","219011344069620",32.98,0.00,0,299.07,339.65,2.3,0.3,0.000,301482.4,301482.4,8224,0,0,0,L,1122011218,0,120.88,122.23,0002,-2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1450966537,67596.00
12/24/2015 09:15,2,0.154,ALERT,211.93,301.47,59.922,1450966503,"201051344001025","219011344069620",23.08,-0.50,0,297.26,303.88,3.6,1.6,0.000,313558.5,313558.5,12876,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1450966539,67597.00
12/24/2015 09:15,2,0.260,ALERT,212.83,339.04,59.959,1450966503,"201051344000458","219011344069620",29.56,2.50,0,301.77,356.48,7.8,5.6,0.013,311371.3,311371.3,8234,0,0,0,L,1122011218,0,121.33,122.23,0002,-1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450966541,67598.00
12/24/2015 09:15,2,0.266,ALERT,213.51,341.15,59.996,1450966503,"201051344000853","219011344069620",27.04,0.50,0,301.17,354.97,7.3,5.1,0.013,308226.0,308226.0,8242,0,0,0,L,1122011218,0,121.78,122.46,0002,0,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450966543,67599.00
12/24/2015 09:15,2,0.152,ALERT,212.38,302.07,59.954,1450966503,"201051344000685","219011344069620",20.77,0.50,0,297.57,303.58,3.2,1.2,0.000,315164.8,315164.8,12894,0,0,0,L,1122011218,0,122.68,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1450966544,67600.00
12/24/2015 09:15,2,0.150,ALERT,212.16,301.77,59.959,1450966503,"201051344000917","219011344069620",20.71,1.50,0,296.66,302.98,3.1,1.1,0.000,312841.7,312841.7,12905,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1450966546,67601.00
12/24/2015 09:15,2,0.133,ALERT,212.38,302.37,59.965,1450966503,"201051344001145","219011344069620",21.53,0.00,0,298.17,303.88,2.9,0.9,0.000,315901.4,315901.4,12908,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1450966548,67602.00
12/24/2015 09:15,2,0.176,ALERT,212.16,301.47,59.949,1450966503,"201051344000651","219011344069620",21.01,-1.00,0,297.26,302.98,3.8,1.7,0.000,310021.8,310021.8,12882,0,0,0,L,1122011218,0,122.46,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1450966550,67603.00
12/24/2015 09:15,2,0.051,ALERT,210.80,298.17,59.954,1450966503,"274151322000088","219011344069620",21.05,1.50,0,296.66,300.57,1.1,0.0,0.000,568139.4,568139.4,2101,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1450966552,67604.00
12/24/2015 09:15,2,0.139,ALERT,211.70,302.07,59.917,1450966503,"201051344001135","219011344069620",22.72,0.00,0,297.87,303.88,3.2,1.2,0.000,306593.6,306593.6,12869,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1450966555,67605.00
12/24/2015 09:15,2,0.164,ALERT,212.38,303.88,59.965,1450966503,"201051344000594","219011344069620",22.11,-0.50,0,301.47,305.38,3.7,1.6,0.000,312573.7,312573.7,8224,0,0,0,L,1122011218,0,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1450966557,67606.00
12/24/2015 09:15,2,0.182,ALERT,212.16,301.77,59.965,1450966503,"201051344001203","219011344069620",18.39,-0.50,0,297.57,305.08,3.4,1.4,0.000,312950.3,312950.3,12885,0,0,0,L,1122011218,0,122.46,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1450966558,67607.00
12/24/2015 09:15,2,0.066,ALERT,211.03,298.77,59.959,1450966503,"274151322000054","219011344069620",22.50,1.50,0,296.96,301.17,1.5,0.0,0.000,580275.6,580275.6,2102,0,0,0,L,1151911521,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1450966560,67608.00
12/24/2015 09:15,2,0.148,ALERT,213.06,303.28,59.965,1450966503,"201051344000867","219011344069620",23.04,1.00,0,300.87,305.68,3.5,1.4,0.000,301638.1,301638.1,8220,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1450966562,67609.00
12/24/2015 09:15,2,0.209,ALERT,211.93,301.77,59.981,1450966503,"201051344001093","219011344069620",21.49,1.00,0,297.57,303.28,4.6,2.5,0.000,311176.2,311176.2,12895,0,0,0,L,1122011218,0,121.78,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1450966564,67610.00
12/24/2015 09:15,2,0.182,ALERT,212.61,339.34,59.954,1450966503,"201051344000900","219011344069620",28.13,0.50,0,300.57,352.27,5.2,3.1,0.013,314540.9,314540.9,8230,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450966566,67611.00
12/24/2015 09:15,2,0.176,ALERT,212.61,302.37,59.944,1450966503,"201051344000648","219011344069620",22.19,-0.50,0,300.87,305.38,4.0,1.9,0.000,308476.6,308476.6,8219,0,0,0,L,1122011218,0,120.42,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1450966567,67612.00
12/24/2015 09:15,2,0.252,ALERT,212.83,339.65,59.922,1450966503,"201051344000569","219011344069620",29.82,1.00,0,302.07,357.98,7.7,5.5,0.018,316038.4,316038.4,8221,0,0,0,L,1122011218,0,120.65,122.46,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450966569,67613.00
12/24/2015 09:15,2,0.232,ALERT,212.83,338.74,59.933,1450966503,"201051344000983","219011344069620",28.23,1.00,0,302.07,356.18,6.7,4.5,0.013,311296.9,311296.9,8228,0,0,0,L,1122011218,0,121.10,122.01,0002,0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450966571,67614.00
12/24/2015 09:15,2,0.135,ALERT,212.61,302.98,59.949,1450966503,"201051344001158","219011344069620",21.93,-1.00,0,300.87,305.08,3.0,1.0,0.000,306857.2,306857.2,8235,0,0,0,L,1122011218,0,120.65,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1450966573,67615.00
12/24/2015 09:15,2,0.238,ACTIVE,213.29,340.55,59.954,1450966503,"201051344000576","219011344069620",28.90,1.00,0,301.77,373.31,7.0,4.8,0.013,308940.0,308940.0,8232,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450966574,67616.00
12/24/2015 09:15,2,0.076,ALERT,211.03,298.17,59.944,1450966503,"274151322000087","219011344069620",20.24,1.50,0,295.46,299.97,1.6,0.0,0.000,555740.9,555740.9,2108,0,0,0,L,1151911521,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1450966576,67617.00
12/24/2015 09:15,2,0.006,ALERT,211.48,297.87,59.954,1450966503,"274151322000068","219011344069620",42.44,1.50,0,295.76,406.37,0.0,0.0,0.000,476217.7,476217.7,2153,0,0,0,L,1151911521,1,121.55,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1450966577,67618.00
12/24/2015 09:30,2,0.145,ALERT,213.29,302.98,59.975,1450967403,"201051344000645","219011344069620",22.86,0.50,0,290.95,340.25,3.4,1.3,0.000,309630.8,309630.8,8228,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967405,67619.00
12/24/2015 09:30,2,0.059,ACTIVE_NO_POWER,211.48,298.77,59.975,1450967403,"274151322000085","219011344069620",19.78,1.50,0,285.24,301.77,1.1,0.0,0.000,582999.6,582999.6,2104,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967406,67620.00
12/24/2015 09:30,2,0.146,ACTIVE,213.51,302.68,59.975,1450967403,"201051344000633","219011344069620",18.98,0.00,0,288.25,304.48,2.8,0.8,0.000,302508.5,302508.5,8235,0,0,0,L,1122011218,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967407,67621.00
12/24/2015 09:30,2,0.184,ACTIVE,212.16,301.77,60.007,1450967403,"201051344000646","219011344069620",19.44,0.00,0,288.55,303.28,3.6,1.6,0.000,308413.8,308413.8,12877,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967409,67622.00
12/24/2015 09:30,2,0.041,ALERT,210.57,298.47,59.965,1450967403,"274151322000052","219011344069620",31.17,0.50,0,285.24,301.77,0.0,0.0,0.000,590609.8,590609.8,2102,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1450967411,67623.00
12/24/2015 09:30,2,0.154,ACTIVE,212.38,302.07,59.975,1450967403,"201051344000585","219011344069620",20.00,1.00,0,288.55,303.88,3.1,1.1,0.000,313013.9,313013.9,12881,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967411,67624.00
12/24/2015 09:30,2,0.145,ACTIVE,212.16,302.37,59.954,1450967403,"201051344001230","219011344069620",18.13,0.50,0,288.85,303.88,2.7,0.6,0.000,311517.5,311517.5,12916,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967413,67625.00
12/24/2015 09:30,2,0.156,ACTIVE,212.61,302.68,59.959,1450967403,"201051344000582","219011344069620",19.44,-0.50,0,289.45,304.18,3.1,1.1,0.000,306362.3,306362.3,12872,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967414,67626.00
12/24/2015 09:30,2,0.223,ALERT,211.70,301.77,59.981,1450967403,"201051344000955","219011344069620",20.38,0.50,0,289.75,337.84,4.6,2.5,0.000,315268.6,315268.6,12874,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967415,67627.00
