ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 09:30,2,0.000,ALERT,210.80,298.17,59.965,1450967403,"274151322000094","219011344069620",41.17,0.00,0,289.45,402.46,0.0,0.0,0.000,476293.3,476293.3,2156,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450967417,67628.00
12/24/2015 09:30,2,0.174,ACTIVE,212.83,303.88,59.949,1450967403,"201051344000579","219011344069620",18.89,0.50,0,290.65,305.98,3.3,1.3,0.000,317095.5,317095.5,8227,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967418,67629.00
12/24/2015 09:30,2,0.166,ACTIVE,211.93,301.77,60.007,1450967403,"201051344000890","219011344069620",19.62,1.00,0,289.15,304.78,3.3,1.3,0.000,313860.3,313860.3,12884,0,0,0,L,1122011218,0,122.23,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967419,67630.00
12/24/2015 09:30,2,0.186,ACTIVE,212.16,301.77,59.959,1450967403,"201051344000438","219011344069620",19.44,0.00,0,288.55,303.88,3.7,1.6,0.000,315561.9,315561.9,12877,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967420,67631.00
12/24/2015 09:30,2,0.217,ACTIVE,212.38,301.17,59.965,1450967403,"201051344000417","219011344069620",19.26,0.50,0,287.95,303.28,4.3,2.2,0.000,309757.5,309757.5,12887,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967421,67632.00
12/24/2015 09:30,2,0.018,ALERT,211.03,299.07,59.975,1450967403,"274151322000083","219011344069620",30.57,1.00,0,286.14,302.07,0.0,0.0,0.000,585044.1,585044.1,2108,0,0,0,L,1151911521,0,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1450967423,67633.00
12/24/2015 09:30,2,0.018,ALERT,211.48,298.77,59.996,1450967403,"274151322000076","219011344069620",31.55,1.00,0,285.54,301.77,0.0,0.0,0.000,621383.3,621383.3,2099,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1450967425,67634.00
12/24/2015 09:30,2,0.170,ALERT,212.83,304.18,59.996,1450967403,"201051344000868","219011344069620",21.23,0.50,0,294.26,341.45,3.7,1.6,0.000,301150.5,301150.5,8229,0,0,0,L,1122011218,0,121.10,122.46,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967426,67635.00
12/24/2015 09:30,2,0.012,ALERT,211.03,299.67,59.965,1450967403,"274151322000095","219011344069620",30.28,0.00,0,286.74,302.68,0.0,0.0,0.000,614304.7,614304.7,2103,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1450967428,67636.00
12/24/2015 09:30,2,0.133,ACTIVE,212.61,303.28,59.970,1450967403,"201051344000988","219011344069620",21.59,0.50,0,287.65,327.32,2.9,0.9,0.000,301482.6,301482.6,8226,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967429,67637.00
12/24/2015 09:30,2,0.162,ACTIVE,211.93,300.87,59.970,1450967403,"201051344001025","219011344069620",18.77,-0.50,0,287.95,303.88,3.1,1.1,0.000,313558.8,313558.8,12878,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967430,67638.00
12/24/2015 09:30,2,0.225,ACTIVE,212.83,338.74,60.012,1450967403,"201051344000458","219011344069620",29.16,2.50,0,324.92,345.96,6.7,4.5,0.009,311372.5,311372.5,8236,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967431,67639.00
12/24/2015 09:30,2,0.229,ACTIVE,213.51,340.85,59.965,1450967403,"201051344000853","219011344069620",26.10,0.50,0,325.22,346.26,6.0,3.9,0.013,308227.1,308227.1,8244,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967432,67640.00
12/24/2015 09:30,2,0.156,ACTIVE,212.38,301.47,59.970,1450967403,"201051344000685","219011344069620",18.49,0.50,0,288.25,303.28,3.0,0.9,0.000,315165.1,315165.1,12896,0,0,0,L,1122011218,0,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967433,67641.00
12/24/2015 09:30,2,0.135,ACTIVE,212.16,300.87,59.965,1450967403,"201051344000917","219011344069620",18.45,1.50,0,287.05,302.98,2.5,0.5,0.000,312841.9,312841.9,12907,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967434,67642.00
12/24/2015 09:30,2,0.125,ACTIVE,212.38,301.77,59.970,1450967403,"201051344001145","219011344069620",19.62,0.50,0,288.85,303.88,2.5,0.5,0.000,315901.6,315901.6,12910,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967435,67643.00
12/24/2015 09:30,2,0.166,ACTIVE,212.16,301.17,59.965,1450967403,"201051344000651","219011344069620",19.32,-1.00,0,287.95,302.98,3.3,1.2,0.000,310022.1,310022.1,12884,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967436,67644.00
12/24/2015 09:30,2,0.043,ACTIVE_NO_POWER,210.35,298.47,59.965,1450967403,"274151322000088","219011344069620",19.30,2.00,0,285.24,301.47,0.9,0.0,0.000,568139.4,568139.4,2103,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967437,67645.00
12/24/2015 09:30,2,0.006,ALERT,211.70,344.76,59.975,1450967403,"274151322000068","219011344069620",41.89,1.50,0,286.44,406.37,0.0,0.0,0.000,476217.7,476217.7,2155,0,0,0,L,1151911521,0,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450967439,67646.00
12/24/2015 09:30,2,0.148,ACTIVE,211.93,301.77,59.965,1450967403,"201051344001135","219011344069620",19.62,0.50,0,289.45,303.88,3.0,1.0,0.000,306593.9,306593.9,12871,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967440,67647.00
12/24/2015 09:30,2,0.152,ACTIVE,212.61,303.58,59.970,1450967403,"201051344000594","219011344069620",19.34,0.00,0,289.45,305.08,3.0,1.0,0.000,312574.1,312574.1,8226,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967441,67648.00
12/24/2015 09:30,2,0.150,ACTIVE,211.70,300.57,59.954,1450967403,"201051344001203","219011344069620",18.11,0.00,0,288.55,305.08,2.8,0.8,0.000,312950.6,312950.6,12887,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967442,67649.00
12/24/2015 09:30,2,0.057,ACTIVE_NO_POWER,211.03,299.07,59.959,1450967403,"274151322000054","219011344069620",20.59,2.00,0,285.84,301.77,1.2,0.0,0.000,580275.6,580275.6,2104,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967443,67650.00
12/24/2015 09:30,2,0.135,ACTIVE,213.06,302.68,59.965,1450967403,"201051344000867","219011344069620",20.61,1.00,0,289.45,305.38,2.8,0.8,0.000,301638.4,301638.4,8222,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967444,67651.00
12/24/2015 09:30,2,0.197,ACTIVE,212.16,301.47,59.959,1450967403,"201051344001093","219011344069620",18.19,1.50,0,288.25,303.28,3.6,1.6,0.000,311176.7,311176.7,12897,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967445,67652.00
12/24/2015 09:30,2,0.160,ACTIVE,212.61,339.65,59.959,1450967403,"201051344000900","219011344069620",25.94,0.50,0,325.52,345.06,4.2,2.1,0.009,314541.5,314541.5,8232,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967445,67653.00
12/24/2015 09:30,2,0.164,ACTIVE,213.06,302.07,59.965,1450967403,"201051344000648","219011344069620",19.78,-0.50,0,289.45,304.78,3.3,1.3,0.000,308477.0,308477.0,8221,0,0,0,L,1122011218,0,120.88,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967446,67654.00
12/24/2015 09:30,2,0.236,ACTIVE,213.06,339.04,59.959,1450967403,"201051344000569","219011344069620",27.41,1.00,0,325.22,345.36,6.6,4.5,0.009,316039.7,316039.7,8223,0,0,0,L,1122011218,0,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967447,67655.00
12/24/2015 09:30,2,0.197,ACTIVE,212.61,338.74,59.959,1450967403,"201051344000983","219011344069620",28.25,1.00,0,324.32,346.56,5.7,3.6,0.009,311297.9,311297.9,8230,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967448,67656.00
12/24/2015 09:30,2,0.131,ACTIVE,212.83,302.98,59.996,1450967403,"201051344001158","219011344069620",18.19,-0.50,0,289.45,304.48,2.4,0.4,0.000,306857.4,306857.4,8237,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967449,67657.00
12/24/2015 09:30,2,0.211,ALERT,213.29,340.25,59.959,1450967403,"201051344000576","219011344069620",27.75,0.50,0,301.17,344.15,6.0,3.8,0.004,308941.1,308941.1,8233,0,0,0,L,1122011218,0,121.55,122.23,0002,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967451,67658.00
12/24/2015 09:30,2,0.068,ACTIVE_NO_POWER,211.03,297.57,59.949,1450967403,"274151322000087","219011344069620",18.13,2.00,0,284.64,300.57,1.3,0.0,0.000,555740.9,555740.9,2110,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967452,67659.00
12/24/2015 09:30,2,0.232,ALERT,213.06,339.34,59.949,1450967403,"201051344000469","219011344069620",26.88,0.00,0,299.97,341.45,6.3,4.2,0.000,303463.1,303463.1,8244,0,0,0,L,1122011218,1,120.88,122.46,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450967454,67660.00
12/24/2015 09:45,2,0.166,ACTIVE,213.06,340.25,60.002,1450968303,"201051344000645","219011344069620",28.01,1.00,0,301.47,354.37,4.7,2.6,0.004,309631.3,309631.3,8230,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968304,67661.00
12/24/2015 09:45,2,0.074,ACTIVE_NO_POWER,210.80,298.47,59.965,1450968303,"274151322000085","219011344069620",23.72,1.00,0,296.96,300.27,1.8,0.0,0.000,582999.6,582999.6,2105,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968305,67662.00
12/24/2015 09:45,2,0.172,ACTIVE,212.83,302.68,60.002,1450968303,"201051344000633","219011344069620",23.24,0.00,0,299.37,304.48,4.0,2.0,0.000,302508.9,302508.9,8236,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968306,67663.00
12/24/2015 09:45,2,0.270,ACTIVE,212.61,339.65,60.034,1450968303,"201051344000469","219011344069620",29.62,-0.50,0,299.97,345.06,8.2,6.0,0.013,303464.4,303464.4,8246,0,0,0,L,1122011218,0,120.65,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968307,67664.00
12/24/2015 09:45,2,0.201,ACTIVE,211.70,301.77,60.007,1450968303,"201051344000646","219011344069620",22.26,0.00,0,299.67,302.98,4.5,2.5,0.000,308414.3,308414.3,12878,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968308,67665.00
12/24/2015 09:45,2,0.086,ALERT,210.12,299.07,60.007,1450968303,"274151322000052","219011344069620",20.10,1.00,0,296.66,300.57,1.8,0.0,0.000,590609.8,590609.8,2104,0,0,0,L,1151911521,0,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1450968309,67666.00
12/24/2015 09:45,2,0.184,ACTIVE,212.16,306.58,60.012,1450968303,"201051344000585","219011344069620",22.15,0.50,0,299.97,307.18,4.2,2.1,0.000,313014.3,313014.3,12882,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968310,67667.00
12/24/2015 09:45,2,0.164,ACTIVE,211.93,302.07,60.018,1450968303,"201051344001230","219011344069620",22.09,0.50,0,300.27,303.28,3.7,1.6,0.000,311517.8,311517.8,12917,0,0,0,L,1122011218,0,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968311,67668.00
12/24/2015 09:45,2,0.164,ACTIVE,212.38,302.68,60.012,1450968303,"201051344000582","219011344069620",21.69,-0.50,0,300.87,303.88,3.6,1.6,0.000,306362.6,306362.6,12873,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968312,67669.00
12/24/2015 09:45,2,0.215,ALERT,211.70,337.54,60.002,1450968303,"201051344000955","219011344069620",25.92,1.00,0,299.97,341.15,5.6,3.5,0.000,315269.4,315269.4,12876,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968314,67670.00
12/24/2015 09:45,2,0.000,ALERT,210.57,313.20,60.002,1450968303,"274151322000094","219011344069620",42.24,0.00,0,296.36,404.27,0.0,0.0,0.000,476293.3,476293.3,2158,0,0,0,L,1151911521,0,120.42,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450968316,67671.00
12/24/2015 09:45,2,0.195,ACTIVE,212.38,303.58,60.002,1450968303,"201051344000579","219011344069620",23.26,0.50,0,301.77,305.68,4.6,2.5,0.000,317096.0,317096.0,8228,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968317,67672.00
12/24/2015 09:45,2,0.178,ACTIVE,211.70,302.07,60.023,1450968303,"201051344000890","219011344069620",22.13,1.00,0,299.97,304.18,4.0,2.0,0.000,313860.7,313860.7,12885,0,0,0,L,1122011218,0,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968318,67673.00
12/24/2015 09:45,2,0.221,ACTIVE,212.16,301.77,60.039,1450968303,"201051344000438","219011344069620",20.42,0.00,0,300.27,303.28,4.6,2.5,0.000,315562.4,315562.4,12878,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968319,67674.00
12/24/2015 09:45,2,0.252,ACTIVE,212.16,301.47,60.018,1450968303,"201051344000417","219011344069620",20.44,0.50,0,299.37,302.37,5.2,3.1,0.000,309758.1,309758.1,12888,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968320,67675.00
12/24/2015 09:45,2,0.064,ALERT,211.03,299.07,60.034,1450968303,"274151322000083","219011344069620",21.35,1.00,0,297.26,300.87,1.4,0.0,0.000,585044.1,585044.1,2110,0,0,0,L,1151911521,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1450968322,67676.00
12/24/2015 09:45,2,0.064,ALERT,211.48,298.17,60.007,1450968303,"274151322000076","219011344069620",21.35,1.00,0,296.96,300.87,1.4,0.0,0.000,621383.3,621383.3,2101,0,0,0,L,1151911521,0,120.88,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1450968323,67677.00
12/24/2015 09:45,2,0.184,ACTIVE,212.61,339.34,60.007,1450968303,"201051344000868","219011344069620",27.75,0.50,0,302.68,360.38,5.2,3.1,0.004,301151.2,301151.2,8231,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968324,67678.00
12/24/2015 09:45,2,0.053,ALERT,210.57,299.67,60.028,1450968303,"274151322000095","219011344069620",20.46,0.00,0,298.17,301.47,1.1,0.0,0.000,614304.7,614304.7,2105,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1450968326,67679.00
12/24/2015 09:45,2,0.164,ALERT,212.38,345.06,60.002,1450968303,"201051344000988","219011344069620",26.34,0.50,0,299.37,349.26,4.4,2.3,0.000,301483.1,301483.1,8227,0,0,0,L,1122011218,0,120.65,122.01,0002,-2,0,0,0,0,0,0,10,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968328,67680.00
12/24/2015 09:45,2,0.182,ACTIVE,211.93,301.17,60.002,1450968303,"201051344001025","219011344069620",21.55,0.00,0,299.37,305.38,4.0,1.9,0.000,313559.2,313559.2,12879,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968329,67681.00
12/24/2015 09:45,2,0.275,ALERT,212.38,338.44,60.012,1450968303,"201051344000458","219011344069620",30.40,2.50,0,301.77,345.06,8.5,6.3,0.027,311373.9,311373.9,8237,0,0,0,L,1122011218,0,121.10,122.01,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968331,67682.00
12/24/2015 09:45,2,0.264,ALERT,213.06,340.85,60.012,1450968303,"201051344000853","219011344069620",30.08,0.50,0,301.17,345.36,8.1,5.9,0.022,308228.4,308228.4,8245,0,0,0,L,1122011218,0,121.55,122.46,0002,0,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968333,67683.00
12/24/2015 09:45,2,0.199,ACTIVE,212.38,302.07,60.007,1450968303,"201051344000685","219011344069620",19.78,0.50,0,299.37,302.68,4.0,2.0,0.000,315165.5,315165.5,12897,0,0,0,L,1122011218,0,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968333,67684.00
12/24/2015 09:45,2,0.186,ACTIVE,212.16,301.47,60.012,1450968303,"201051344000917","219011344069620",19.32,1.50,0,298.17,302.37,3.6,1.6,0.000,312842.2,312842.2,12908,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968334,67685.00
12/24/2015 09:45,2,0.164,ACTIVE,212.38,302.37,60.007,1450968303,"201051344001145","219011344069620",20.34,0.00,0,300.27,303.58,3.4,1.4,0.000,315901.8,315901.8,12911,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968335,67686.00
12/24/2015 09:45,2,0.184,ACTIVE,211.93,301.17,60.018,1450968303,"201051344000651","219011344069620",22.64,-1.00,0,299.37,302.68,4.2,2.2,0.000,310022.6,310022.6,12885,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968336,67687.00
12/24/2015 09:45,2,0.070,ACTIVE_NO_POWER,210.12,298.47,59.986,1450968303,"274151322000088","219011344069620",24.01,2.00,0,296.66,299.97,1.7,0.0,0.000,568139.4,568139.4,2104,0,0,0,L,1151911521,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968337,67688.00
12/24/2015 09:45,2,0.008,ALERT,211.48,297.87,60.002,1450968303,"274151322000068","219011344069620",42.88,1.50,0,296.36,407.57,0.0,0.0,0.000,476217.7,476217.7,2157,0,0,0,L,1151911521,0,121.33,122.46,0002,1,0,0,0,0,0,0,56,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450968339,67689.00
12/24/2015 09:45,2,0.148,ALERT,211.70,325.22,60.023,1450968303,"201051344001135","219011344069620",25.66,0.00,0,300.27,337.54,3.9,1.8,0.000,306594.2,306594.2,12872,0,0,0,L,1122011218,0,121.78,120.88,0002,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968341,67690.00
12/24/2015 09:45,2,0.176,ACTIVE,212.16,303.58,59.996,1450968303,"201051344000594","219011344069620",23.70,0.00,0,300.57,305.08,4.2,2.2,0.000,312574.5,312574.5,8227,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968342,67691.00
12/24/2015 09:45,2,0.191,ACTIVE,211.93,301.47,60.007,1450968303,"201051344001203","219011344069620",19.62,0.00,0,299.07,304.78,3.8,1.8,0.000,312950.9,312950.9,12888,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968343,67692.00
12/24/2015 09:45,2,0.076,ACTIVE_NO_POWER,210.80,299.07,60.012,1450968303,"274151322000054","219011344069620",23.78,2.00,0,296.96,300.57,1.9,0.0,0.000,580275.6,580275.6,2105,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968344,67693.00
12/24/2015 09:45,2,0.162,ACTIVE,212.83,327.02,59.996,1450968303,"201051344000867","219011344069620",26.12,1.00,0,300.57,339.34,4.3,2.3,0.000,301638.8,301638.8,8223,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968345,67694.00
12/24/2015 09:45,2,0.221,ACTIVE,211.93,301.77,59.991,1450968303,"201051344001093","219011344069620",23.18,1.50,0,299.37,302.98,5.2,3.1,0.000,311177.3,311177.3,12898,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968345,67695.00
12/24/2015 09:45,2,0.205,ALERT,212.38,339.65,60.018,1450968303,"201051344000900","219011344069620",29.40,0.50,0,300.87,342.95,6.1,4.0,0.027,314542.3,314542.3,8233,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968347,67696.00
12/24/2015 09:45,2,0.188,ACTIVE,212.61,304.78,60.023,1450968303,"201051344000648","219011344069620",24.21,-0.50,0,300.57,306.28,4.6,2.5,0.000,308477.4,308477.4,8222,0,0,0,L,1122011218,0,120.65,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968348,67697.00
12/24/2015 09:45,2,0.283,ACTIVE,212.61,339.95,60.012,1450968303,"201051344000569","219011344069620",30.20,1.00,0,318.30,357.08,8.7,6.5,0.031,316041.1,316041.1,8224,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968349,67698.00
12/24/2015 09:45,2,0.254,ALERT,212.38,339.04,60.007,1450968303,"201051344000983","219011344069620",30.38,1.00,0,302.07,344.15,7.8,5.7,0.027,311299.1,311299.1,8231,0,0,0,L,1122011218,0,121.10,121.78,0002,0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968351,67699.00
12/24/2015 09:45,2,0.162,ACTIVE,212.61,303.58,60.012,1450968303,"201051344001158","219011344069620",22.44,-0.50,0,300.57,304.78,3.7,1.6,0.000,306857.7,306857.7,8238,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968352,67700.00
12/24/2015 09:45,2,0.268,ACTIVE,213.06,340.25,60.012,1450968303,"201051344000576","219011344069620",30.47,1.00,0,301.17,345.66,8.3,6.1,0.018,308942.4,308942.4,8235,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968353,67701.00
12/24/2015 09:45,2,0.094,ACTIVE,210.57,297.26,60.002,1450968303,"274151322000087","219011344069620",22.80,2.00,0,296.06,299.37,2.2,0.2,0.000,555740.9,555740.9,2111,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450968354,67702.00
12/24/2015 10:00,2,0.162,ALERT,213.06,345.06,59.965,1450969204,"201051344000645","219011344069620",28.07,1.00,0,301.17,361.89,4.7,2.6,0.000,309631.8,309631.8,8231,0,0,0,L,1122011218,0,121.33,122.46,0002,-2,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969206,67703.00
12/24/2015 10:00,2,0.072,ACTIVE_NO_POWER,210.35,297.87,59.970,1450969204,"274151322000085","219011344069620",23.26,1.50,0,296.36,300.27,1.7,0.0,0.000,582999.6,582999.6,2106,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969207,67704.00
12/24/2015 10:00,2,0.168,ACTIVE,212.83,302.98,59.959,1450969204,"201051344000633","219011344069620",22.96,0.00,0,299.07,304.78,3.9,1.9,0.000,302509.4,302509.4,8237,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969208,67705.00
12/24/2015 10:00,2,0.258,ACTIVE,212.38,339.65,59.986,1450969204,"201051344000469","219011344069620",30.26,0.00,0,329.73,347.76,7.9,5.7,0.004,303465.7,303465.7,8247,0,0,0,L,1122011218,0,120.42,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969209,67706.00
12/24/2015 10:00,2,0.172,ALERT,211.48,302.37,59.981,1450969204,"201051344000646","219011344069620",24.13,0.00,0,299.67,341.15,4.2,2.1,0.000,308414.9,308414.9,12879,0,0,0,L,1122011218,0,122.01,120.65,0002,-2,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969210,67707.00
12/24/2015 10:00,2,0.084,ACTIVE_NO_POWER,209.90,298.47,59.975,1450969204,"274151322000052","219011344069620",19.70,1.00,0,295.76,300.87,1.7,0.0,0.000,590609.8,590609.8,2106,0,0,0,L,1151911521,0,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969211,67708.00
12/24/2015 10:00,2,0.162,ALERT,211.93,322.21,59.981,1450969204,"201051344000585","219011344069620",25.25,1.00,0,299.97,353.77,4.2,2.1,0.000,313014.8,313014.8,12883,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969213,67709.00
12/24/2015 10:00,2,0.162,ALERT,211.48,301.47,59.970,1450969204,"201051344001230","219011344069620",21.75,0.50,0,300.27,336.94,3.6,1.5,0.000,311518.1,311518.1,12918,0,0,0,L,1122011218,0,122.01,120.42,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969215,67710.00
12/24/2015 10:00,2,0.199,ACTIVE,212.16,302.07,59.959,1450969204,"201051344000582","219011344069620",19.56,-0.50,0,300.57,303.88,3.9,1.9,0.000,306363.0,306363.0,12874,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969216,67711.00
12/24/2015 10:00,2,0.248,ALERT,211.48,336.94,59.975,1450969204,"201051344000955","219011344069620",20.24,0.50,0,299.37,339.04,5.1,3.0,0.004,315270.1,315270.1,12878,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969218,67712.00
12/24/2015 10:00,2,0.000,ALERT,210.12,324.62,59.938,1450969204,"274151322000094","219011344069620",42.18,0.00,0,295.76,407.27,0.0,0.0,0.000,476293.3,476293.3,2160,0,0,0,L,1151911521,0,120.42,121.78,0100,-1,0,0,0,0,0,0,15,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450969220,67713.00
12/24/2015 10:00,2,0.193,ALERT,212.16,303.88,59.996,1450969204,"201051344000579","219011344069620",23.06,0.50,0,301.77,338.74,4.5,2.4,0.000,317096.6,317096.6,8229,0,0,0,L,1122011218,0,120.65,121.78,0002,-3,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969221,67714.00
12/24/2015 10:00,2,0.176,ACTIVE,211.48,301.77,59.981,1450969204,"201051344000890","219011344069620",21.89,1.00,0,299.97,304.18,3.9,1.9,0.000,313861.1,313861.1,12886,0,0,0,L,1122011218,0,121.78,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969222,67715.00
12/24/2015 10:00,2,0.221,ACTIVE,211.70,301.47,59.970,1450969204,"201051344000438","219011344069620",20.30,0.00,0,299.97,303.28,4.5,2.5,0.000,315563.0,315563.0,12879,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969223,67716.00
12/24/2015 10:00,2,0.254,ACTIVE,211.70,300.87,59.959,1450969204,"201051344000417","219011344069620",20.16,0.50,0,299.07,302.68,5.2,3.1,0.000,309758.9,309758.9,12889,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969224,67717.00
12/24/2015 10:00,2,0.062,ACTIVE_NO_POWER,210.35,298.47,59.965,1450969204,"274151322000083","219011344069620",21.03,1.00,0,296.66,300.87,1.4,0.0,0.000,585044.1,585044.1,2112,0,0,0,L,1151911521,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969225,67718.00
12/24/2015 10:00,2,0.062,ACTIVE_NO_POWER,210.57,297.87,59.954,1450969204,"274151322000076","219011344069620",21.11,1.00,0,296.06,300.87,1.4,0.0,0.000,621383.3,621383.3,2103,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969226,67719.00
12/24/2015 10:00,2,0.182,ALERT,212.38,339.65,59.975,1450969204,"201051344000868","219011344069620",27.67,1.00,0,301.17,354.67,5.1,3.0,0.000,301151.8,301151.8,8232,0,0,0,L,1122011218,0,120.65,122.23,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969228,67720.00
12/24/2015 10:00,2,0.053,ALERT,210.35,299.07,59.975,1450969204,"274151322000095","219011344069620",20.24,0.00,0,297.26,301.17,1.1,0.0,0.000,614304.7,614304.7,2107,0,0,0,L,1151911521,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1450969230,67721.00
12/24/2015 10:00,2,0.154,ALERT,211.93,351.67,59.944,1450969204,"201051344000988","219011344069620",27.95,0.50,0,297.57,355.88,4.4,2.3,0.000,301483.5,301483.5,8229,0,0,0,L,1122011218,0,120.42,121.78,0002,-2,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969231,67722.00
12/24/2015 10:00,2,0.188,ACTIVE,211.48,300.87,59.970,1450969204,"201051344001025","219011344069620",20.69,0.00,0,299.37,308.39,4.0,1.9,0.000,313559.6,313559.6,12880,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969232,67723.00
12/24/2015 10:00,2,0.271,ACTIVE,212.38,339.04,59.970,1450969204,"201051344000458","219011344069620",30.55,2.50,0,333.63,344.76,8.4,6.2,0.022,311375.3,311375.3,8239,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969233,67724.00
12/24/2015 10:00,2,0.262,ACTIVE,212.83,340.55,59.965,1450969204,"201051344000853","219011344069620",30.04,0.50,0,335.14,346.26,8.0,5.8,0.022,308229.7,308229.7,8247,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969234,67725.00
12/24/2015 10:00,2,0.199,ACTIVE,212.16,301.77,59.949,1450969204,"201051344000685","219011344069620",19.86,0.50,0,299.67,303.28,4.0,2.0,0.000,315165.9,315165.9,12898,0,0,0,L,1122011218,0,122.68,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969235,67726.00
12/24/2015 10:00,2,0.178,ACTIVE,211.70,301.17,59.959,1450969204,"201051344000917","219011344069620",19.66,1.50,0,297.57,302.68,3.5,1.5,0.000,312842.5,312842.5,12909,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969236,67727.00
12/24/2015 10:00,2,0.158,ACTIVE,211.93,301.77,59.965,1450969204,"201051344001145","219011344069620",20.30,0.00,0,299.97,303.58,3.3,1.2,0.000,315902.1,315902.1,12912,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969237,67728.00
12/24/2015 10:00,2,0.227,ACTIVE,211.70,300.87,59.959,1450969204,"201051344000651","219011344069620",19.80,-1.00,0,299.07,302.68,4.5,2.5,0.000,310023.1,310023.1,12886,0,0,0,L,1122011218,0,122.23,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969238,67729.00
12/24/2015 10:00,2,0.070,ACTIVE_NO_POWER,209.67,297.87,59.965,1450969204,"274151322000088","219011344069620",24.21,2.00,0,296.06,326.12,1.8,0.0,0.000,568139.4,568139.4,2105,0,0,0,L,1151911521,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969239,67730.00
12/24/2015 10:00,2,0.006,ALERT,210.80,297.57,59.954,1450969204,"274151322000068","219011344069620",42.90,1.50,0,296.06,413.89,0.0,0.0,0.000,476217.7,476217.7,2159,0,0,0,L,1151911521,0,121.10,122.01,0002,1,0,0,0,0,0,0,124,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450969241,67731.00
12/24/2015 10:00,2,0.150,ALERT,211.25,304.48,59.954,1450969204,"201051344001135","219011344069620",24.03,0.00,0,300.27,345.66,3.7,1.6,0.000,306594.5,306594.5,12874,0,0,0,L,1122011218,0,121.55,120.65,0002,-0,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969243,67732.00
12/24/2015 10:00,2,0.174,ALERT,211.93,303.28,59.959,1450969204,"201051344000594","219011344069620",23.62,0.00,0,300.87,336.94,4.2,2.1,0.000,312575.0,312575.0,8228,0,0,0,L,1122011218,0,120.42,121.55,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969244,67733.00
12/24/2015 10:00,2,0.193,ACTIVE,211.93,301.17,59.959,1450969204,"201051344001203","219011344069620",19.64,0.00,0,299.67,304.78,3.9,1.8,0.000,312951.3,312951.3,12889,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969245,67734.00
12/24/2015 10:00,2,0.076,ACTIVE_NO_POWER,210.12,298.17,59.991,1450969204,"274151322000054","219011344069620",23.74,2.00,0,296.36,300.57,1.8,0.0,0.000,580275.6,580275.6,2106,0,0,0,L,1151911521,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969246,67735.00
12/24/2015 10:00,2,0.170,ALERT,212.38,319.21,59.970,1450969204,"201051344000867","219011344069620",24.91,1.00,0,300.57,339.95,4.3,2.2,0.000,301639.2,301639.2,8224,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969248,67736.00
12/24/2015 10:00,2,0.219,ACTIVE,211.48,301.47,59.965,1450969204,"201051344001093","219011344069620",23.10,1.00,0,299.97,333.63,5.2,3.0,0.000,311178.0,311178.0,12899,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969249,67737.00
12/24/2015 10:00,2,0.203,ACTIVE,212.16,339.95,59.965,1450969204,"201051344000900","219011344069620",29.30,0.50,0,333.63,345.66,6.0,3.9,0.031,314543.2,314543.2,8235,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969250,67738.00
12/24/2015 10:00,2,0.193,ACTIVE,212.61,302.37,59.928,1450969204,"201051344000648","219011344069620",23.12,-1.00,0,300.57,331.83,4.6,2.5,0.000,308478.0,308478.0,8223,0,0,0,L,1122011218,0,120.42,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969251,67739.00
12/24/2015 10:00,2,0.283,ACTIVE,212.61,339.04,59.996,1450969204,"201051344000569","219011344069620",30.06,1.00,0,334.54,344.45,8.7,6.4,0.027,316042.5,316042.5,8225,0,0,0,L,1122011218,0,120.42,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969252,67740.00
12/24/2015 10:00,2,0.250,ACTIVE,212.38,338.74,59.970,1450969204,"201051344000983","219011344069620",30.38,1.00,0,333.63,344.45,7.7,5.5,0.022,311300.3,311300.3,8233,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969253,67741.00
12/24/2015 10:00,2,0.174,ACTIVE,212.38,302.98,59.975,1450969204,"201051344001158","219011344069620",20.57,-0.50,0,300.57,304.78,3.6,1.6,0.000,306858.0,306858.0,8239,0,0,0,L,1122011218,0,120.42,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969254,67742.00
12/24/2015 10:00,2,0.264,ACTIVE,213.06,340.85,59.975,1450969204,"201051344000576","219011344069620",30.40,0.50,0,334.54,345.36,8.2,5.9,0.018,308943.7,308943.7,8236,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969254,67743.00
12/24/2015 10:00,2,0.094,ACTIVE,210.12,296.96,59.954,1450969204,"274151322000087","219011344069620",22.88,2.00,0,295.16,299.67,2.2,0.2,0.000,555740.9,555740.9,2112,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450969255,67744.00
12/24/2015 10:15,2,0.223,ALERT,213.06,340.55,59.981,1450970104,"201051344000645","219011344069620",28.77,1.50,0,300.87,362.49,6.5,4.4,0.013,309632.6,309632.6,8233,0,0,0,L,1122011218,0,121.55,122.23,0002,-2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970106,67745.00
12/24/2015 10:15,2,0.102,ALERT,210.57,336.04,59.975,1450970104,"274151322000085","219011344069620",29.58,1.50,0,295.46,350.47,3.1,1.1,0.004,582999.6,582999.6,2107,0,0,0,L,1151911521,0,121.55,121.55,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970107,67746.00
12/24/2015 10:15,2,0.236,ALERT,213.29,341.45,59.975,1450970104,"201051344000633","219011344069620",24.09,0.00,0,296.06,361.29,5.8,3.6,0.000,302510.0,302510.0,8238,0,0,0,L,1122011218,0,121.78,122.23,0002,-0,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970109,67747.00
12/24/2015 10:15,2,0.330,ACTIVE,212.83,340.55,59.981,1450970104,"201051344000469","219011344069620",31.27,-0.50,0,326.12,349.86,10.5,8.2,0.035,303467.5,303467.5,8248,0,0,0,L,1122011218,0,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970110,67748.00
12/24/2015 10:15,2,0.232,ALERT,211.25,338.14,59.975,1450970104,"201051344000646","219011344069620",27.57,0.50,0,299.67,358.58,6.5,4.3,0.004,308415.7,308415.7,12881,0,0,0,L,1122011218,0,122.01,120.42,0002,-2,0,0,0,0,0,0,7,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970112,67749.00
12/24/2015 10:15,2,0.109,ALERT,209.90,299.37,59.965,1450970104,"274151322000052","219011344069620",23.56,1.00,0,292.46,321.31,2.7,0.7,0.000,590609.8,590609.8,2107,0,0,0,L,1151911521,0,120.20,121.78,0002,1,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970114,67750.00
12/24/2015 10:15,2,0.207,ACTIVE,211.70,338.44,59.970,1450970104,"201051344000585","219011344069620",29.42,1.00,0,298.77,359.48,6.2,4.0,0.009,313015.6,313015.6,12885,0,0,0,L,1122011218,0,121.55,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970115,67751.00
12/24/2015 10:15,2,0.221,ALERT,211.70,337.54,59.970,1450970104,"201051344001230","219011344069620",23.36,0.50,0,299.67,352.27,5.2,3.1,0.000,311518.7,311518.7,12920,0,0,0,L,1122011218,0,122.01,120.20,0002,-2,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970117,67752.00
12/24/2015 10:15,2,0.221,ACTIVE,212.16,321.91,59.965,1450970104,"201051344000582","219011344069620",23.06,-0.50,0,300.27,336.64,5.2,3.1,0.000,306363.6,306363.6,12875,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970118,67753.00
12/24/2015 10:15,2,0.273,ALERT,211.25,337.54,59.975,1450970104,"201051344000955","219011344069620",26.66,1.00,0,299.07,362.79,7.4,5.2,0.009,315271.1,315271.1,12880,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970119,67754.00
12/24/2015 10:15,2,0.000,ALERT,210.57,299.07,59.970,1450970104,"274151322000094","219011344069620",43.34,0.00,0,292.46,414.19,0.0,0.0,0.000,476293.3,476293.3,2162,0,0,0,L,1151911521,0,120.42,122.01,0002,-2,0,0,0,0,0,0,211,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1450970121,67755.00
12/24/2015 10:15,2,0.252,ALERT,212.61,339.34,59.965,1450970104,"201051344000579","219011344069620",25.21,1.00,0,291.85,365.80,6.5,4.3,0.004,317097.4,317097.4,8231,0,0,0,L,1122011218,0,121.10,121.78,0002,-3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970123,67756.00
12/24/2015 10:15,2,0.205,ALERT,211.48,337.54,59.970,1450970104,"201051344000890","219011344069620",27.45,1.00,0,299.97,350.77,5.8,3.6,0.000,313861.8,313861.8,12887,0,0,0,L,1122011218,0,122.01,119.97,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970125,67757.00
12/24/2015 10:15,2,0.215,ALERT,211.93,338.44,59.975,1450970104,"201051344000438","219011344069620",28.27,0.00,0,299.37,351.37,6.2,4.0,0.004,315563.7,315563.7,12880,0,0,0,L,1122011218,0,122.23,120.65,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970127,67758.00
12/24/2015 10:15,2,0.252,ALERT,211.93,338.14,59.970,1450970104,"201051344000417","219011344069620",27.75,0.50,0,298.77,362.49,7.1,4.9,0.004,309759.8,309759.8,12890,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970129,67759.00
12/24/2015 10:15,2,0.088,ALERT,210.80,332.13,59.965,1450970104,"274151322000083","219011344069620",28.01,1.50,0,293.36,344.45,2.5,0.5,0.000,585044.1,585044.1,2113,0,0,0,L,1151911521,0,120.88,121.78,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970130,67760.00
12/24/2015 10:15,2,0.090,ALERT,211.25,321.91,59.975,1450970104,"274151322000076","219011344069620",26.00,1.50,0,295.16,339.04,2.4,0.4,0.000,621383.3,621383.3,2104,0,0,0,L,1151911521,0,121.10,122.01,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970132,67761.00
12/24/2015 10:15,2,0.225,ALERT,212.83,339.95,60.007,1450970104,"201051344000868","219011344069620",30.04,0.50,0,298.17,344.45,6.8,4.7,0.018,301152.8,301152.8,8234,0,0,0,L,1122011218,0,121.10,122.23,0002,-2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970134,67762.00
12/24/2015 10:15,2,0.076,ALERT,210.35,299.37,59.970,1450970104,"274151322000095","219011344069620",24.61,0.00,0,294.86,303.88,1.9,0.0,0.000,614304.7,614304.7,2109,0,0,0,L,1151911521,0,120.88,121.55,0002,-0,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970136,67763.00
12/24/2015 10:15,2,0.199,ALERT,212.38,340.25,59.965,1450970104,"201051344000988","219011344069620",29.96,1.00,0,295.16,351.67,6.1,3.9,0.013,301484.2,301484.2,8231,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970138,67764.00
12/24/2015 10:15,2,0.195,ALERT,211.25,337.24,59.970,1450970104,"201051344001025","219011344069620",29.10,0.00,0,299.07,360.08,5.8,3.7,0.004,313560.3,313560.3,12881,0,0,0,L,1122011218,0,121.55,120.65,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970140,67765.00
12/24/2015 10:15,2,0.334,ACTIVE,212.61,344.45,59.965,1450970104,"201051344000458","219011344069620",31.93,2.50,0,325.52,351.37,10.8,8.5,0.040,311377.1,311377.1,8240,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970141,67766.00
12/24/2015 10:15,2,0.346,ACTIVE,213.29,341.45,59.981,1450970104,"201051344000853","219011344069620",31.27,0.50,0,310.49,357.08,11.0,8.7,0.049,308231.4,308231.4,8248,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970142,67767.00
12/24/2015 10:15,2,0.227,ACTIVE,211.93,329.43,59.965,1450970104,"201051344000685","219011344069620",22.94,0.50,0,299.07,344.45,5.3,3.2,0.000,315166.5,315166.5,12899,0,0,0,L,1122011218,0,122.68,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970143,67768.00
12/24/2015 10:15,2,0.215,ALERT,211.93,338.44,59.965,1450970104,"201051344000917","219011344069620",23.64,1.50,0,297.57,355.28,5.2,3.0,0.000,312843.0,312843.0,12910,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970145,67769.00
12/24/2015 10:15,2,0.164,ALERT,211.93,338.44,59.981,1450970104,"201051344001145","219011344069620",27.89,0.00,0,299.67,348.96,4.7,2.6,0.004,315902.5,315902.5,12913,0,0,0,L,1122011218,0,122.01,120.65,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970146,67770.00
12/24/2015 10:15,2,0.213,ALERT,211.93,338.14,59.975,1450970104,"201051344000651","219011344069620",27.89,-1.00,0,298.77,350.47,6.0,3.9,0.004,310023.7,310023.7,12887,0,0,0,L,1122011218,0,122.46,120.42,0002,-2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970148,67771.00
12/24/2015 10:15,2,0.109,ALERT,210.12,336.04,59.959,1450970104,"274151322000088","219011344069620",24.97,2.50,0,295.16,351.37,2.8,0.8,0.009,568139.5,568139.5,2106,0,0,0,L,1151911521,0,121.55,121.33,0002,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970150,67772.00
