ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 10:15,2,0.006,ALERT,211.03,297.57,59.970,1450970104,"274151322000068","219011344069620",43.91,1.50,0,294.56,420.50,0.0,0.0,0.000,476217.7,476217.7,2161,0,0,0,L,1151911521,0,121.10,122.23,0002,1,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1450970152,67773.00
12/24/2015 10:15,2,0.191,ALERT,211.25,337.24,59.970,1450970104,"201051344001135","219011344069620",27.63,0.50,0,299.97,361.89,5.4,3.3,0.009,306595.1,306595.1,12876,0,0,0,L,1122011218,0,121.78,120.42,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970154,67774.00
12/24/2015 10:15,2,0.232,ALERT,212.38,339.34,59.959,1450970104,"201051344000594","219011344069620",25.31,0.50,0,291.55,367.60,6.0,3.9,0.000,312575.7,312575.7,8230,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970155,67775.00
12/24/2015 10:15,2,0.213,ALERT,211.70,342.65,59.965,1450970104,"201051344001203","219011344069620",23.78,0.00,0,299.07,349.26,5.1,3.0,0.000,312951.8,312951.8,12890,0,0,0,L,1122011218,0,122.23,120.42,0002,-2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970157,67776.00
12/24/2015 10:15,2,0.104,ALERT,210.57,335.14,59.954,1450970104,"274151322000054","219011344069620",29.44,2.50,0,294.26,352.57,3.1,1.1,0.000,580275.7,580275.7,2107,0,0,0,L,1151911521,0,121.10,121.55,0002,0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970159,67777.00
12/24/2015 10:15,2,0.201,ALERT,213.06,339.34,59.981,1450970104,"201051344000867","219011344069620",29.64,1.50,0,300.27,369.70,6.1,3.9,0.013,301639.9,301639.9,8226,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970161,67778.00
12/24/2015 10:15,2,0.250,ALERT,211.70,338.14,59.975,1450970104,"201051344001093","219011344069620",28.19,1.50,0,299.37,365.49,7.2,5.0,0.009,311179.0,311179.0,12900,0,0,0,L,1122011218,0,121.78,120.65,0002,0,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970163,67779.00
12/24/2015 10:15,2,0.289,ACTIVE,212.61,341.15,59.965,1450970104,"201051344000900","219011344069620",30.28,0.00,0,318.61,345.66,8.9,6.7,0.049,314544.4,314544.4,8236,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970164,67780.00
12/24/2015 10:15,2,0.227,ALERT,212.83,339.65,59.965,1450970104,"201051344000648","219011344069620",29.24,-0.50,0,297.26,367.60,6.7,4.6,0.009,308478.8,308478.8,8224,0,0,0,L,1122011218,0,120.88,122.23,0002,-3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970165,67781.00
12/24/2015 10:15,2,0.369,ACTIVE,212.83,340.85,59.986,1450970104,"201051344000569","219011344069620",31.01,1.00,0,328.52,345.36,11.6,9.3,0.057,316044.4,316044.4,8226,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970166,67782.00
12/24/2015 10:15,2,0.326,ACTIVE,212.61,339.95,59.975,1450970104,"201051344000983","219011344069620",31.17,1.00,0,330.03,351.07,10.3,8.0,0.053,311301.9,311301.9,8234,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970167,67783.00
12/24/2015 10:15,2,0.207,ALERT,212.83,340.25,59.970,1450970104,"201051344001158","219011344069620",24.79,-0.50,0,297.26,368.50,5.2,3.1,0.004,306858.5,306858.5,8240,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970169,67784.00
12/24/2015 10:15,2,0.293,ACTIVE,213.06,355.58,59.965,1450970104,"201051344000576","219011344069620",33.00,1.50,0,326.12,357.68,9.8,7.6,0.031,308945.3,308945.3,8237,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970170,67785.00
12/24/2015 10:15,2,0.125,ALERT,210.80,335.44,59.959,1450970104,"274151322000087","219011344069620",27.55,3.00,0,294.26,354.07,3.5,1.4,0.000,555741.0,555741.0,2113,0,0,0,L,1151911521,0,121.10,121.78,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450970172,67786.00
12/24/2015 10:30,2,0.275,ACTIVE,212.83,354.37,59.975,1450971003,"201051344000645","219011344069620",32.92,1.50,0,319.21,363.09,9.3,7.0,0.031,309634.2,309634.2,8235,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971004,67787.00
12/24/2015 10:30,2,0.160,ALERT,210.80,336.94,59.965,1450971003,"274151322000085","219011344069620",30.83,2.50,0,296.66,340.25,5.0,2.9,0.018,583000.2,583000.2,2109,0,0,0,L,1151911521,0,121.55,121.55,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971006,67788.00
12/24/2015 10:30,2,0.262,ACTIVE,213.06,353.47,59.944,1450971003,"201051344000633","219011344069620",32.76,0.50,0,299.07,357.68,8.7,6.5,0.027,302511.4,302511.4,8240,0,0,0,L,1122011218,0,121.78,122.23,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971007,67789.00
12/24/2015 10:30,2,0.445,ACTIVE,212.61,351.67,59.975,1450971003,"201051344000469","219011344069620",32.44,-0.50,0,333.63,367.00,14.6,12.2,0.075,303470.1,303470.1,8249,0,0,0,L,1122011218,0,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971008,67790.00
12/24/2015 10:30,2,0.285,ACTIVE,211.70,339.04,59.981,1450971003,"201051344000646","219011344069620",31.21,0.50,0,298.47,349.86,9.1,6.8,0.031,308417.1,308417.1,12883,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971009,67791.00
12/24/2015 10:30,2,0.152,ACTIVE,210.80,336.04,59.981,1450971003,"274151322000052","219011344069620",29.68,2.50,0,296.96,351.07,4.6,2.5,0.013,590610.3,590610.3,2109,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971010,67792.00
12/24/2015 10:30,2,0.287,ACTIVE,211.93,343.55,59.975,1450971003,"201051344000585","219011344069620",31.73,1.00,0,317.10,359.18,9.3,7.0,0.035,313017.0,313017.0,12886,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971011,67793.00
12/24/2015 10:30,2,0.260,ACTIVE,211.70,337.84,59.975,1450971003,"201051344001230","219011344069620",30.18,1.00,0,299.67,341.75,8.0,5.8,0.027,311519.9,311519.9,12922,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971012,67794.00
12/24/2015 10:30,2,0.244,ALERT,212.38,339.34,59.996,1450971003,"201051344000582","219011344069620",31.21,0.00,0,300.57,344.15,7.7,5.5,0.009,306364.7,306364.7,12876,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971014,67795.00
12/24/2015 10:30,2,0.328,ACTIVE,211.48,344.76,59.996,1450971003,"201051344000955","219011344069620",31.85,1.00,0,299.37,356.48,10.6,8.3,0.040,315272.9,315272.9,12882,0,0,0,L,1122011218,0,121.10,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971015,67796.00
12/24/2015 10:30,2,0.068,ALERT,210.80,337.24,59.970,1450971003,"274151322000094","219011344069620",28.92,0.50,0,295.46,418.39,2.0,0.0,0.000,476293.3,476293.3,2164,0,0,0,L,1151911521,0,120.88,122.01,0002,-1,0,0,0,0,0,0,149,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971017,67797.00
12/24/2015 10:30,2,0.297,ACTIVE,212.38,339.95,59.922,1450971003,"201051344000579","219011344069620",30.79,1.00,0,302.07,349.26,9.3,7.1,0.018,317098.9,317098.9,8233,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971018,67798.00
12/24/2015 10:30,2,0.266,ACTIVE,211.70,338.14,59.975,1450971003,"201051344000890","219011344069620",30.10,1.50,0,299.97,342.95,8.1,5.9,0.018,313863.1,313863.1,12889,0,0,0,L,1122011218,0,122.01,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971018,67799.00
12/24/2015 10:30,2,0.270,ACTIVE,211.93,354.67,59.981,1450971003,"201051344000438","219011344069620",32.98,0.50,0,299.97,358.88,9.0,6.8,0.022,315565.2,315565.2,12882,0,0,0,L,1122011218,0,122.01,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971019,67800.00
12/24/2015 10:30,2,0.307,ACTIVE,211.93,346.26,59.975,1450971003,"201051344000417","219011344069620",32.07,1.00,0,298.77,348.66,10.0,7.7,0.018,309761.4,309761.4,12892,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971020,67801.00
12/24/2015 10:30,2,0.141,ACTIVE,211.25,336.94,59.959,1450971003,"274151322000083","219011344069620",30.22,2.50,0,296.96,343.85,4.3,2.2,0.018,585044.5,585044.5,2115,0,0,0,L,1151911521,0,121.33,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971021,67802.00
12/24/2015 10:30,2,0.137,ACTIVE,211.70,337.84,59.970,1450971003,"274151322000076","219011344069620",30.32,2.00,0,296.66,349.56,4.3,2.2,0.013,621383.6,621383.6,2106,0,0,0,L,1151911521,0,121.55,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971022,67803.00
12/24/2015 10:30,2,0.301,ACTIVE,212.38,345.06,59.975,1450971003,"201051344000868","219011344069620",31.87,0.50,0,333.93,354.97,9.8,7.5,0.040,301154.4,301154.4,8236,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971023,67804.00
12/24/2015 10:30,2,0.121,ACTIVE,211.03,336.94,59.975,1450971003,"274151322000095","219011344069620",29.06,1.50,0,298.17,347.46,3.6,1.5,0.009,614304.9,614304.9,2111,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971024,67805.00
12/24/2015 10:30,2,0.279,ACTIVE,212.38,344.45,59.970,1450971003,"201051344000988","219011344069620",31.75,0.50,0,321.91,356.78,9.0,6.8,0.035,301485.6,301485.6,8233,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971025,67806.00
12/24/2015 10:30,2,0.266,ACTIVE,211.70,341.45,59.965,1450971003,"201051344001025","219011344069620",31.65,0.50,0,299.07,357.68,8.6,6.4,0.027,313561.6,313561.6,12883,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971026,67807.00
12/24/2015 10:30,2,0.482,ACTIVE,212.38,352.27,59.975,1450971003,"201051344000458","219011344069620",32.58,2.00,0,335.14,359.48,15.9,13.4,0.084,311380.0,311380.0,8241,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971027,67808.00
12/24/2015 10:30,2,0.514,ACTIVE,213.06,342.95,59.991,1450971003,"201051344000853","219011344069620",31.19,0.50,0,336.04,358.88,16.3,13.8,0.097,308234.4,308234.4,8249,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971027,67809.00
12/24/2015 10:30,2,0.246,ALERT,212.38,339.95,59.981,1450971003,"201051344000685","219011344069620",30.42,1.00,0,299.07,344.15,7.6,5.4,0.022,315167.6,315167.6,12900,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971029,67810.00
12/24/2015 10:30,2,0.240,ACTIVE,212.16,339.65,59.975,1450971003,"201051344000917","219011344069620",30.87,2.00,0,297.87,343.55,7.5,5.4,0.018,312844.1,312844.1,12912,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971030,67811.00
12/24/2015 10:30,2,0.223,ACTIVE,212.16,341.15,59.970,1450971003,"201051344001145","219011344069620",31.59,0.50,0,299.67,349.86,7.1,5.0,0.022,315903.5,315903.5,12915,0,0,0,L,1122011218,0,121.78,120.88,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971031,67812.00
12/24/2015 10:30,2,0.264,ACTIVE,211.93,341.45,59.996,1450971003,"201051344000651","219011344069620",31.61,-0.50,0,299.07,345.66,8.5,6.3,0.022,310025.1,310025.1,12889,0,0,0,L,1122011218,0,122.23,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971032,67813.00
12/24/2015 10:30,2,0.180,ACTIVE,210.80,336.64,59.975,1450971003,"274151322000088","219011344069620",25.80,3.00,0,321.91,352.57,4.7,2.6,0.013,568140.0,568140.0,2108,0,0,0,L,1151911521,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971033,67814.00
12/24/2015 10:30,2,0.088,ALERT,211.70,337.84,59.981,1450971003,"274151322000068","219011344069620",29.28,2.50,0,296.06,424.71,2.6,0.6,0.000,476217.7,476217.7,2163,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,72,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971035,67815.00
12/24/2015 10:30,2,0.248,ACTIVE,211.48,346.26,59.975,1450971003,"201051344001135","219011344069620",32.08,0.50,0,299.37,357.98,8.1,5.9,0.031,306596.3,306596.3,12878,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971036,67816.00
12/24/2015 10:30,2,0.264,ACTIVE,212.16,352.27,59.981,1450971003,"201051344000594","219011344069620",32.66,1.00,0,300.87,357.98,8.7,6.5,0.027,312577.1,312577.1,8232,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971037,67817.00
12/24/2015 10:30,2,0.244,ACTIVE,212.16,338.14,59.991,1450971003,"201051344001203","219011344069620",28.59,0.50,0,299.37,344.76,7.1,4.9,0.013,312952.9,312952.9,12892,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971038,67818.00
12/24/2015 10:30,2,0.160,ACTIVE,211.25,337.24,59.981,1450971003,"274151322000054","219011344069620",30.75,3.00,0,320.71,354.97,5.0,2.9,0.013,580276.2,580276.2,2109,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971039,67819.00
12/24/2015 10:30,2,0.268,ACTIVE,212.61,342.65,60.007,1450971003,"201051344000867","219011344069620",31.75,2.00,0,300.57,356.48,8.7,6.5,0.027,301641.3,301641.3,8228,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971040,67820.00
12/24/2015 10:30,2,0.299,ACTIVE,211.93,342.35,59.970,1450971003,"201051344001093","219011344069620",31.63,1.50,0,299.67,350.47,9.6,7.3,0.022,311180.6,311180.6,12902,0,0,0,L,1122011218,0,121.78,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971041,67821.00
12/24/2015 10:30,2,0.447,ACTIVE,212.61,342.05,59.986,1450971003,"201051344000900","219011344069620",30.69,0.00,0,334.24,353.47,13.9,11.5,0.097,314546.9,314546.9,8237,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971042,67822.00
12/24/2015 10:30,2,0.268,ACTIVE,212.83,357.38,59.981,1450971003,"201051344000648","219011344069620",33.32,0.00,0,299.67,362.79,9.1,6.8,0.022,308480.3,308480.3,8226,0,0,0,L,1122011218,0,120.88,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971043,67823.00
12/24/2015 10:30,2,0.531,ACTIVE,212.61,342.05,59.986,1450971003,"201051344000569","219011344069620",30.87,0.50,0,334.54,354.37,16.6,14.1,0.097,316047.5,316047.5,8227,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971044,67824.00
12/24/2015 10:30,2,0.457,ACTIVE,212.61,341.75,60.018,1450971003,"201051344000983","219011344069620",31.37,0.50,0,334.84,361.29,14.5,12.1,0.093,311304.6,311304.6,8235,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971045,67825.00
12/24/2015 10:30,2,0.242,ACTIVE,212.61,340.25,59.975,1450971003,"201051344001158","219011344069620",29.86,-0.50,0,300.27,349.86,7.4,5.2,0.022,306859.7,306859.7,8242,0,0,0,L,1122011218,0,121.10,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971046,67826.00
12/24/2015 10:30,2,0.305,ACTIVE,213.06,369.40,59.975,1450971003,"201051344000576","219011344069620",34.49,0.50,0,336.34,374.21,10.6,8.3,0.031,308947.3,308947.3,8238,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971047,67827.00
12/24/2015 10:30,2,0.176,ACTIVE,211.03,337.84,59.975,1450971003,"274151322000087","219011344069620",30.06,3.30,0,310.49,363.69,5.3,3.2,0.022,555741.7,555741.7,2115,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971048,67828.00
12/24/2015 10:45,2,0.340,ACTIVE,213.06,350.77,59.981,1450971903,"201051344000645","219011344069620",32.50,1.50,0,336.94,363.09,11.2,8.9,0.049,309636.0,309636.0,8236,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971904,67829.00
12/24/2015 10:45,2,0.203,ACTIVE,211.48,341.75,59.965,1450971903,"274151322000085","219011344069620",31.63,2.50,0,334.54,347.76,6.5,4.4,0.027,583001.0,583001.0,2111,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971905,67830.00
12/24/2015 10:45,2,0.266,ACTIVE,213.06,364.59,59.975,1450971903,"201051344000633","219011344069620",33.95,0.50,0,336.34,366.70,9.2,6.9,0.027,302513.0,302513.0,8241,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971906,67831.00
12/24/2015 10:45,2,0.531,ACTIVE,212.61,351.07,59.970,1450971903,"201051344000469","219011344069620",32.30,-0.50,0,333.93,368.80,17.4,14.8,0.106,303473.2,303473.2,8250,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971907,67832.00
12/24/2015 10:45,2,0.328,ACTIVE,211.48,355.88,59.991,1450971903,"201051344000646","219011344069620",33.02,1.00,0,333.63,360.08,11.1,8.7,0.040,308418.9,308418.9,12884,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971908,67833.00
12/24/2015 10:45,2,0.188,ACTIVE,210.80,337.24,59.975,1450971903,"274151322000052","219011344069620",30.16,3.00,0,325.52,341.45,5.7,3.6,0.022,590610.9,590610.9,2110,0,0,0,L,1151911521,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971909,67834.00
12/24/2015 10:45,2,0.324,ACTIVE,211.70,357.98,59.981,1450971903,"201051344000585","219011344069620",33.22,1.50,0,333.93,361.89,10.9,8.6,0.049,313018.8,313018.8,12887,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971910,67835.00
12/24/2015 10:45,2,0.299,ACTIVE,211.48,344.15,59.986,1450971903,"201051344001230","219011344069620",31.79,1.00,0,332.43,351.97,9.7,7.4,0.035,311521.3,311521.3,12923,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971911,67836.00
12/24/2015 10:45,2,0.254,ACTIVE,211.93,358.88,59.981,1450971903,"201051344000582","219011344069620",33.42,0.00,0,333.93,360.69,8.6,6.4,0.018,306366.1,306366.1,12878,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971912,67837.00
12/24/2015 10:45,2,0.373,ACTIVE,211.03,361.29,59.975,1450971903,"201051344000955","219011344069620",33.54,1.00,0,333.63,364.59,12.7,10.3,0.049,315275.0,315275.0,12883,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971913,67838.00
12/24/2015 10:45,2,0.092,ALERT,211.48,337.54,59.959,1450971903,"274151322000094","219011344069620",29.88,1.50,0,296.96,425.31,2.8,0.8,0.009,476293.3,476293.3,2166,0,0,0,L,1151911521,0,120.88,122.23,0002,-2,0,0,0,0,0,0,7,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971915,67839.00
12/24/2015 10:45,2,0.336,ACTIVE,212.61,339.95,59.944,1450971903,"201051344000579","219011344069620",31.39,1.00,0,335.14,357.38,10.7,8.4,0.040,317100.7,317100.7,8234,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971916,67840.00
12/24/2015 10:45,2,0.307,ACTIVE,211.25,342.05,59.970,1450971903,"201051344000890","219011344069620",31.69,1.50,0,332.73,359.78,9.9,7.6,0.027,313864.6,313864.6,12890,0,0,0,L,1122011218,0,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971917,67841.00
12/24/2015 10:45,2,0.320,ACTIVE,211.70,357.98,59.986,1450971903,"201051344000438","219011344069620",33.30,1.00,0,334.54,363.09,10.9,8.6,0.031,315566.9,315566.9,12883,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971917,67842.00
12/24/2015 10:45,2,0.314,ACTIVE,211.70,361.29,59.981,1450971903,"201051344000417","219011344069620",33.68,1.50,0,333.33,363.99,10.8,8.5,0.027,309763.3,309763.3,12893,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971918,67843.00
12/24/2015 10:45,2,0.178,ACTIVE,211.48,337.54,59.938,1450971903,"274151322000083","219011344069620",30.85,3.00,0,327.02,342.05,5.5,3.4,0.022,585045.1,585045.1,2116,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971919,67844.00
12/24/2015 10:45,2,0.176,ACTIVE,211.93,337.84,59.981,1450971903,"274151322000076","219011344069620",31.15,3.00,0,327.62,342.05,5.5,3.4,0.027,621384.2,621384.2,2107,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971920,67845.00
12/24/2015 10:45,2,0.357,ACTIVE,212.38,360.38,59.981,1450971903,"201051344000868","219011344069620",33.44,0.50,0,335.74,367.60,12.2,9.8,0.057,301156.3,301156.3,8237,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971921,67846.00
12/24/2015 10:45,2,0.154,ACTIVE,211.25,337.24,59.965,1450971903,"274151322000095","219011344069620",30.08,2.00,0,326.12,340.85,4.8,2.7,0.018,614305.3,614305.3,2112,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971922,67847.00
12/24/2015 10:45,2,0.322,ACTIVE,212.38,357.68,59.933,1450971903,"201051344000988","219011344069620",33.10,1.00,0,334.54,363.09,10.9,8.6,0.049,301487.4,301487.4,8234,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971923,67848.00
12/24/2015 10:45,2,0.305,ACTIVE,211.25,359.18,59.949,1450971903,"201051344001025","219011344069620",33.52,0.50,0,333.93,367.60,10.4,8.1,0.035,313563.2,313563.2,12884,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971924,67849.00
12/24/2015 10:45,2,0.613,ACTIVE,212.38,353.77,59.975,1450971903,"201051344000458","219011344069620",32.54,2.50,0,334.84,364.89,20.2,17.6,0.133,311383.5,311383.5,8242,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971925,67850.00
12/24/2015 10:45,2,0.611,ACTIVE,213.06,357.98,60.018,1450971903,"201051344000853","219011344069620",33.00,0.50,0,335.14,367.90,20.4,17.8,0.128,308237.9,308237.9,8250,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971926,67851.00
12/24/2015 10:45,2,0.293,ACTIVE,211.93,339.04,59.975,1450971903,"201051344000685","219011344069620",31.11,1.00,0,328.22,348.66,9.3,7.0,0.035,315169.0,315169.0,12902,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971927,67852.00
12/24/2015 10:45,2,0.291,ACTIVE,211.48,338.74,59.975,1450971903,"201051344000917","219011344069620",31.17,2.00,0,332.43,349.26,9.2,7.0,0.040,312845.5,312845.5,12913,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971928,67853.00
12/24/2015 10:45,2,0.273,ACTIVE,211.70,348.96,59.986,1450971903,"201051344001145","219011344069620",32.36,0.50,0,334.84,362.49,9.0,6.8,0.035,315904.8,315904.8,12916,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971928,67854.00
12/24/2015 10:45,2,0.271,ACTIVE,211.70,361.29,59.975,1450971903,"201051344000651","219011344069620",33.62,-0.50,0,334.54,363.69,9.3,7.1,0.027,310026.7,310026.7,12890,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971929,67855.00
12/24/2015 10:45,2,0.236,ACTIVE,210.80,336.64,59.975,1450971903,"274151322000088","219011344069620",26.02,3.00,0,325.82,342.05,6.2,4.1,0.018,568140.6,568140.6,2109,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971930,67856.00
12/24/2015 10:45,2,0.115,ALERT,211.93,338.44,59.975,1450971903,"274151322000068","219011344069620",30.18,3.00,0,297.87,431.02,3.5,1.5,0.000,476217.9,476217.9,2165,0,0,0,L,1151911521,0,121.33,122.46,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971932,67857.00
12/24/2015 10:45,2,0.305,ACTIVE,211.25,357.98,59.975,1450971903,"201051344001135","219011344069620",33.26,1.00,0,333.93,361.59,10.3,8.0,0.049,306597.9,306597.9,12879,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971933,67858.00
12/24/2015 10:45,2,0.326,ACTIVE,212.16,354.67,59.970,1450971903,"201051344000594","219011344069620",32.84,1.00,0,334.54,361.29,10.9,8.6,0.044,312578.8,312578.8,8233,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971934,67859.00
12/24/2015 10:45,2,0.281,ACTIVE,211.70,339.04,59.975,1450971903,"201051344001203","219011344069620",31.37,0.50,0,334.24,349.56,9.0,6.7,0.035,312954.2,312954.2,12893,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971935,67860.00
12/24/2015 10:45,2,0.195,ACTIVE,211.25,357.98,59.981,1450971903,"274151322000054","219011344069620",33.28,3.30,0,333.93,360.08,6.5,4.3,0.031,580277.1,580277.1,2110,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971936,67861.00
12/24/2015 10:45,2,0.316,ACTIVE,212.83,357.98,59.970,1450971903,"201051344000867","219011344069620",33.30,1.50,0,334.84,365.49,10.7,8.4,0.044,301643.0,301643.0,8229,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971937,67862.00
12/24/2015 10:45,2,0.361,ACTIVE,211.48,348.96,59.975,1450971903,"201051344001093","219011344069620",32.32,1.50,0,333.63,352.87,11.9,9.5,0.040,311182.5,311182.5,12903,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971938,67863.00
12/24/2015 10:45,2,0.598,ACTIVE,212.61,345.66,59.981,1450971903,"201051344000900","219011344069620",31.67,0.00,0,333.33,356.18,19.2,16.6,0.141,314550.0,314550.0,8238,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971939,67864.00
12/24/2015 10:45,2,0.334,ACTIVE,212.83,359.78,59.986,1450971903,"201051344000648","219011344069620",33.52,0.00,0,336.64,364.59,11.4,9.0,0.040,308482.1,308482.1,8227,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971940,67865.00
12/24/2015 10:45,2,0.684,ACTIVE,212.83,344.15,59.965,1450971903,"201051344000569","219011344069620",31.47,0.50,0,334.54,360.69,21.9,19.2,0.146,316051.3,316051.3,8228,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971941,67866.00
12/24/2015 10:45,2,0.588,ACTIVE,212.61,356.78,59.975,1450971903,"201051344000983","219011344069620",32.82,0.50,0,334.24,368.20,19.6,17.0,0.137,311307.9,311307.9,8236,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971942,67867.00
12/24/2015 10:45,2,0.277,ACTIVE,212.83,354.37,59.975,1450971903,"201051344001158","219011344069620",32.92,0.00,0,334.24,360.08,9.3,7.1,0.035,306861.1,306861.1,8243,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971943,67868.00
12/24/2015 10:45,2,0.568,ACTIVE,213.06,354.37,59.981,1450971903,"201051344000576","219011344069620",32.62,0.50,0,335.44,381.73,18.8,16.2,0.102,308950.1,308950.1,8239,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971944,67869.00
12/24/2015 10:45,2,0.230,ACTIVE,211.48,344.76,59.981,1450971903,"274151322000087","219011344069620",31.69,3.70,0,326.12,345.96,7.3,5.2,0.035,555742.6,555742.6,2116,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450971945,67870.00
12/24/2015 11:00,2,0.336,ACTIVE,213.51,353.17,59.991,1450972803,"201051344000645","219011344069620",32.72,1.50,0,337.54,365.80,11.2,8.9,0.053,309638.3,309638.3,8237,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972804,67871.00
12/24/2015 11:00,2,0.201,ACTIVE,211.25,342.05,59.970,1450972803,"274151322000085","219011344069620",31.63,2.50,0,334.84,350.77,6.4,4.3,0.027,583002.1,583002.1,2112,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972805,67872.00
12/24/2015 11:00,2,0.268,ACTIVE,213.51,363.99,59.970,1450972803,"201051344000633","219011344069620",33.87,1.00,0,337.24,371.21,9.2,7.0,0.022,302514.7,302514.7,8242,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972806,67873.00
12/24/2015 11:00,2,0.518,ACTIVE,213.29,354.07,59.996,1450972803,"201051344000469","219011344069620",32.66,-0.50,0,334.54,373.91,17.1,14.6,0.088,303477.0,303477.0,8251,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972807,67874.00
12/24/2015 11:00,2,0.322,ACTIVE,211.25,355.88,59.975,1450972803,"201051344000646","219011344069620",33.02,1.00,0,333.63,366.10,10.8,8.5,0.044,308421.2,308421.2,12885,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972808,67875.00
12/24/2015 11:00,2,0.184,ACTIVE,210.80,336.34,59.959,1450972803,"274151322000052","219011344069620",30.16,3.00,0,333.03,341.15,5.6,3.5,0.013,590611.9,590611.9,2111,0,0,0,L,1151911521,0,120.42,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972809,67876.00
12/24/2015 11:00,2,0.326,ACTIVE,211.70,354.37,59.970,1450972803,"201051344000585","219011344069620",32.80,1.50,0,333.93,365.49,10.9,8.6,0.049,313021.0,313021.0,12888,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972810,67877.00
12/24/2015 11:00,2,0.293,ACTIVE,211.48,343.55,59.970,1450972803,"201051344001230","219011344069620",31.75,1.00,0,333.93,357.38,9.5,7.2,0.035,311523.2,311523.2,12924,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972811,67878.00
12/24/2015 11:00,2,0.252,ACTIVE,211.93,357.38,59.949,1450972803,"201051344000582","219011344069620",33.24,0.50,0,333.33,365.49,8.5,6.3,0.018,306367.7,306367.7,12879,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972812,67879.00
12/24/2015 11:00,2,0.369,ACTIVE,211.03,358.58,59.970,1450972803,"201051344000955","219011344069620",33.28,1.50,0,332.43,369.10,12.5,10.1,0.053,315277.7,315277.7,12884,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972813,67880.00
12/24/2015 11:00,2,0.086,ACTIVE,211.25,338.44,60.002,1450972803,"274151322000094","219011344069620",29.76,1.50,0,328.22,347.76,2.6,0.6,0.009,476293.5,476293.5,2168,0,0,0,L,1151911521,0,120.65,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972814,67881.00
12/24/2015 11:00,2,0.328,ACTIVE,213.06,341.45,59.981,1450972803,"201051344000579","219011344069620",31.43,1.00,0,335.14,355.28,10.5,8.2,0.035,317102.8,317102.8,8235,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972815,67882.00
12/24/2015 11:00,2,0.291,ACTIVE,211.25,351.07,60.007,1450972803,"201051344000890","219011344069620",32.62,2.00,0,333.33,358.88,9.7,7.4,0.027,313866.5,313866.5,12891,0,0,0,L,1122011218,0,121.78,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972816,67883.00
12/24/2015 11:00,2,0.314,ACTIVE,211.48,356.48,59.981,1450972803,"201051344000438","219011344069620",33.14,1.00,0,333.93,366.40,10.6,8.3,0.031,315569.0,315569.0,12884,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972817,67884.00
12/24/2015 11:00,2,0.311,ACTIVE,211.70,359.78,59.981,1450972803,"201051344000417","219011344069620",33.48,2.00,0,333.03,367.30,10.5,8.2,0.027,309765.4,309765.4,12894,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972818,67885.00
12/24/2015 11:00,2,0.168,ACTIVE,211.25,337.54,59.975,1450972803,"274151322000083","219011344069620",30.83,3.00,0,333.63,348.06,5.3,3.2,0.009,585045.9,585045.9,2117,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972819,67886.00
12/24/2015 11:00,2,0.166,ACTIVE,211.70,336.94,59.970,1450972803,"274151322000076","219011344069620",30.75,3.00,0,334.84,352.57,5.2,3.1,0.018,621385.1,621385.1,2108,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972820,67887.00
12/24/2015 11:00,2,0.344,ACTIVE,213.06,357.98,59.981,1450972803,"201051344000868","219011344069620",33.24,0.50,0,336.94,372.41,11.6,9.3,0.057,301158.8,301158.8,8238,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972821,67888.00
12/24/2015 11:00,2,0.146,ACTIVE,211.03,337.24,59.970,1450972803,"274151322000095","219011344069620",29.84,2.00,0,333.63,340.85,4.4,2.3,0.013,614305.9,614305.9,2113,0,0,0,L,1151911521,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972822,67889.00
12/24/2015 11:00,2,0.309,ACTIVE,212.83,355.88,59.991,1450972803,"201051344000988","219011344069620",32.92,1.00,0,336.04,366.10,10.4,8.1,0.049,301489.5,301489.5,8235,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972822,67890.00
12/24/2015 11:00,2,0.295,ACTIVE,211.25,356.78,59.986,1450972803,"201051344001025","219011344069620",33.14,1.00,0,332.73,366.40,10.0,7.7,0.035,313565.2,313565.2,12885,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972823,67891.00
12/24/2015 11:00,2,0.570,ACTIVE,212.83,354.97,60.007,1450972803,"201051344000458","219011344069620",32.80,2.50,0,333.33,367.00,19.0,16.4,0.115,311387.9,311387.9,8243,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972824,67892.00
12/24/2015 11:00,2,0.590,ACTIVE,213.51,351.37,59.991,1450972803,"201051344000853","219011344069620",32.34,0.50,0,338.14,368.20,19.3,16.7,0.119,308242.4,308242.4,8251,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972825,67893.00
12/24/2015 11:00,2,0.281,ACTIVE,211.93,339.04,59.981,1450972803,"201051344000685","219011344069620",30.87,1.00,0,332.13,354.97,8.8,6.6,0.022,315170.8,315170.8,12903,0,0,0,L,1122011218,0,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972826,67894.00
12/24/2015 11:00,2,0.275,ACTIVE,211.70,338.44,59.996,1450972803,"201051344000917","219011344069620",31.11,2.00,0,332.73,354.67,8.7,6.4,0.035,312847.3,312847.3,12914,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972827,67895.00
12/24/2015 11:00,2,0.260,ACTIVE,211.48,342.35,59.954,1450972803,"201051344001145","219011344069620",31.67,1.00,0,334.84,359.48,8.4,6.2,0.027,315906.5,315906.5,12917,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972828,67896.00
12/24/2015 11:00,2,0.305,ACTIVE,211.48,345.06,59.981,1450972803,"201051344000651","219011344069620",31.95,0.00,0,333.63,365.80,9.9,7.6,0.031,310028.6,310028.6,12891,0,0,0,L,1122011218,0,122.23,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972829,67897.00
12/24/2015 11:00,2,0.217,ACTIVE,210.57,336.94,59.986,1450972803,"274151322000088","219011344069620",26.00,3.00,0,333.03,341.75,5.7,3.6,0.027,568141.7,568141.7,2110,0,0,0,L,1151911521,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972830,67898.00
12/24/2015 11:00,2,0.105,ACTIVE,211.48,337.84,59.991,1450972803,"274151322000068","219011344069620",29.92,3.30,0,334.54,341.15,3.2,1.2,0.009,476218.3,476218.3,2167,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972831,67899.00
12/24/2015 11:00,2,0.291,ACTIVE,211.03,350.77,59.986,1450972803,"201051344001135","219011344069620",32.56,1.00,0,333.63,366.40,9.7,7.4,0.040,306599.9,306599.9,12880,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972831,67900.00
12/24/2015 11:00,2,0.309,ACTIVE,212.61,348.36,59.991,1450972803,"201051344000594","219011344069620",32.20,1.50,0,334.84,363.39,10.1,7.8,0.035,312580.9,312580.9,8234,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972832,67901.00
12/24/2015 11:00,2,0.264,ACTIVE,211.48,337.54,60.023,1450972803,"201051344001203","219011344069620",30.77,0.50,0,333.93,357.38,8.3,6.1,0.027,312955.8,312955.8,12894,0,0,0,L,1122011218,0,122.23,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972833,67902.00
12/24/2015 11:00,2,0.197,ACTIVE,211.03,347.76,59.991,1450972803,"274151322000054","219011344069620",32.12,3.30,0,334.24,362.79,6.4,4.3,0.022,580278.2,580278.2,2111,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972834,67903.00
12/24/2015 11:00,2,0.293,ACTIVE,213.29,358.88,59.981,1450972803,"201051344000867","219011344069620",33.38,2.00,0,336.64,366.40,9.9,7.7,0.035,301645.1,301645.1,8230,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972835,67904.00
12/24/2015 11:00,2,0.348,ACTIVE,211.25,339.65,59.986,1450972803,"201051344001093","219011344069620",31.39,2.00,0,332.43,359.18,11.1,8.8,0.035,311184.8,311184.8,12904,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972836,67905.00
12/24/2015 11:00,2,0.549,ACTIVE,212.83,343.85,60.002,1450972803,"201051344000900","219011344069620",31.01,0.00,0,336.04,360.38,17.2,14.7,0.128,314554.1,314554.1,8239,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972837,67906.00
12/24/2015 11:00,2,0.318,ACTIVE,213.06,354.07,60.002,1450972803,"201051344000648","219011344069620",32.90,0.00,0,336.94,367.60,10.6,8.3,0.035,308484.4,308484.4,8228,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972838,67907.00
12/24/2015 11:00,2,0.627,ACTIVE,213.06,344.15,59.996,1450972803,"201051344000569","219011344069620",31.21,0.50,0,334.84,362.49,19.9,17.3,0.133,316056.0,316056.0,8229,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972839,67908.00
12/24/2015 11:00,2,0.535,ACTIVE,212.83,354.67,60.007,1450972803,"201051344000983","219011344069620",32.68,1.00,0,335.14,368.20,17.7,15.2,0.119,311312.1,311312.1,8237,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972840,67909.00
12/24/2015 11:00,2,0.266,ACTIVE,213.06,348.06,59.991,1450972803,"201051344001158","219011344069620",32.26,0.00,0,336.34,361.29,8.7,6.4,0.035,306862.8,306862.8,8244,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972842,67910.00
12/24/2015 11:00,2,0.525,ACTIVE,213.51,344.45,59.996,1450972803,"201051344000576","219011344069620",31.39,0.50,0,336.04,372.11,16.7,14.2,0.093,308954.1,308954.1,8240,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972843,67911.00
12/24/2015 11:00,2,0.209,ACTIVE,211.03,337.54,59.986,1450972803,"274151322000087","219011344069620",30.75,3.70,0,333.63,353.17,6.5,4.4,0.027,555743.8,555743.8,2117,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450972843,67912.00
12/24/2015 11:15,2,0.406,ACTIVE,213.51,349.56,59.975,1450973703,"201051344000645","219011344069620",32.30,1.50,0,337.54,370.30,13.3,10.9,0.062,309640.9,309640.9,8238,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973704,67913.00
12/24/2015 11:15,2,0.254,ACTIVE,211.48,346.26,59.975,1450973703,"274151322000085","219011344069620",32.07,3.00,0,335.14,356.78,8.3,6.1,0.035,583003.5,583003.5,2113,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973705,67914.00
12/24/2015 11:15,2,0.271,ACTIVE,213.74,370.90,59.975,1450973703,"201051344000633","219011344069620",34.59,1.00,0,336.64,380.82,9.5,7.3,0.027,302516.5,302516.5,8243,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973706,67915.00
12/24/2015 11:15,2,0.637,ACTIVE,213.29,363.39,59.986,1450973703,"201051344000469","219011344069620",33.52,-0.50,0,335.14,378.72,21.7,19.0,0.133,303481.5,303481.5,8252,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973707,67916.00
12/24/2015 11:15,2,0.396,ACTIVE,211.48,355.58,59.996,1450973703,"201051344000646","219011344069620",32.88,1.50,0,333.63,369.40,13.2,10.9,0.057,308423.7,308423.7,12886,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973708,67917.00
