ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 11:15,2,0.225,ACTIVE,211.03,342.05,59.944,1450973703,"274151322000052","219011344069620",31.59,3.30,0,333.63,362.49,7.3,5.1,0.031,590613.0,590613.0,2112,0,0,0,L,1151911521,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973709,67918.00
12/24/2015 11:15,2,0.404,ACTIVE,211.93,355.58,60.002,1450973703,"201051344000585","219011344069620",32.88,1.50,0,333.33,369.70,13.5,11.1,0.071,313023.6,313023.6,12889,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973710,67919.00
12/24/2015 11:15,2,0.354,ACTIVE,211.70,350.17,59.981,1450973703,"201051344001230","219011344069620",32.36,1.00,0,332.73,362.49,11.6,9.3,0.057,311525.4,311525.4,12925,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973710,67920.00
12/24/2015 11:15,2,0.258,ACTIVE,212.16,366.70,59.981,1450973703,"201051344000582","219011344069620",34.21,0.50,0,333.93,374.21,9.0,6.8,0.022,306369.3,306369.3,12880,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973712,67921.00
12/24/2015 11:15,2,0.457,ACTIVE,211.48,354.07,59.975,1450973703,"201051344000955","219011344069620",32.74,1.50,0,332.13,374.81,15.1,12.7,0.075,315280.6,315280.6,12885,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973713,67922.00
12/24/2015 11:15,2,0.115,ACTIVE,211.48,337.84,59.991,1450973703,"274151322000094","219011344069620",30.42,1.50,0,323.41,348.36,3.6,1.5,0.018,476293.8,476293.8,2169,0,0,0,L,1151911521,0,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973714,67923.00
12/24/2015 11:15,2,0.385,ACTIVE,213.06,354.07,59.949,1450973703,"201051344000579","219011344069620",32.84,1.50,0,335.74,367.30,12.9,10.5,0.049,317105.2,317105.2,8236,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973715,67924.00
12/24/2015 11:15,2,0.350,ACTIVE,211.70,357.38,59.981,1450973703,"201051344000890","219011344069620",33.24,2.00,0,333.63,368.50,11.8,9.5,0.044,313868.7,313868.7,12892,0,0,0,L,1122011218,0,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973716,67925.00
12/24/2015 11:15,2,0.381,ACTIVE,211.70,348.36,59.970,1450973703,"201051344000438","219011344069620",32.18,1.00,0,333.93,368.80,12.5,10.1,0.049,315571.4,315571.4,12885,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973717,67926.00
12/24/2015 11:15,2,0.316,ACTIVE,211.93,369.10,59.991,1450973703,"201051344000417","219011344069620",34.43,2.00,0,332.73,375.11,11.1,8.8,0.027,309767.6,309767.6,12895,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973718,67927.00
12/24/2015 11:15,2,0.191,ACTIVE,211.70,352.57,59.975,1450973703,"274151322000083","219011344069620",32.70,3.30,0,334.24,361.29,6.3,4.2,0.027,585046.9,585046.9,2118,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973719,67928.00
12/24/2015 11:15,2,0.199,ACTIVE,211.93,358.88,59.986,1450973703,"274151322000076","219011344069620",33.36,3.30,0,335.14,368.50,6.8,4.6,0.031,621386.1,621386.1,2109,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973720,67929.00
12/24/2015 11:15,2,0.436,ACTIVE,213.06,360.08,59.975,1450973703,"201051344000868","219011344069620",33.40,0.50,0,336.64,379.62,14.8,12.4,0.080,301161.7,301161.7,8239,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973721,67930.00
12/24/2015 11:15,2,0.199,ACTIVE,211.48,337.84,59.981,1450973703,"274151322000095","219011344069620",30.65,2.00,0,334.24,345.96,6.2,4.0,0.027,614306.8,614306.8,2114,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973722,67931.00
12/24/2015 11:15,2,0.408,ACTIVE,213.06,357.98,59.975,1450973703,"201051344000988","219011344069620",33.06,1.00,0,336.64,369.40,13.7,11.3,0.075,301492.0,301492.0,8236,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973723,67932.00
12/24/2015 11:15,2,0.379,ACTIVE,211.48,351.97,59.965,1450973703,"201051344001025","219011344069620",32.66,1.00,0,333.03,369.70,12.6,10.2,0.053,313567.5,313567.5,12886,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973724,67933.00
12/24/2015 11:15,2,0.760,ACTIVE,213.06,358.28,59.986,1450973703,"201051344000458","219011344069620",32.92,2.50,0,334.54,373.31,25.3,22.5,0.177,311393.0,311393.0,8244,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973724,67934.00
12/24/2015 11:15,2,0.801,ACTIVE,213.74,354.67,59.975,1450973703,"201051344000853","219011344069620",32.44,0.50,0,337.24,371.21,26.4,23.5,0.186,308247.7,308247.7,8252,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973725,67935.00
12/24/2015 11:15,2,0.336,ACTIVE,211.93,356.78,59.970,1450973703,"201051344000685","219011344069620",33.12,1.00,0,332.43,367.00,11.3,9.0,0.049,315172.8,315172.8,12904,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973726,67936.00
12/24/2015 11:15,2,0.338,ACTIVE,211.93,354.67,59.975,1450973703,"201051344000917","219011344069620",32.86,2.50,0,331.23,365.49,11.3,9.0,0.049,312849.3,312849.3,12915,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973727,67937.00
12/24/2015 11:15,2,0.322,ACTIVE,211.93,359.18,59.981,1450973703,"201051344001145","219011344069620",33.42,1.00,0,335.44,367.00,10.9,8.6,0.049,315908.4,315908.4,12918,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973728,67938.00
12/24/2015 11:15,2,0.379,ACTIVE,211.70,341.15,59.986,1450973703,"201051344000651","219011344069620",31.39,0.00,0,333.93,363.09,12.1,9.7,0.053,310030.9,310030.9,12892,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973729,67939.00
12/24/2015 11:15,2,0.309,ACTIVE,210.80,338.14,59.965,1450973703,"274151322000088","219011344069620",26.20,3.00,0,333.33,349.26,8.2,6.0,0.044,568142.9,568142.9,2111,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973730,67940.00
12/24/2015 11:15,2,0.150,ACTIVE,211.93,339.04,59.975,1450973703,"274151322000068","219011344069620",30.87,3.30,0,333.93,348.66,4.7,2.6,0.018,476218.8,476218.8,2168,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973731,67941.00
12/24/2015 11:15,2,0.365,ACTIVE,211.48,363.09,59.970,1450973703,"201051344001135","219011344069620",33.77,1.00,0,333.33,371.21,12.5,10.2,0.062,306602.2,306602.2,12881,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973732,67942.00
12/24/2015 11:15,2,0.375,ACTIVE,212.61,364.29,59.954,1450973703,"201051344000594","219011344069620",33.75,1.50,0,335.74,371.51,12.9,10.5,0.057,312583.3,312583.3,8235,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973733,67943.00
12/24/2015 11:15,2,0.334,ACTIVE,211.70,347.76,59.981,1450973703,"201051344001203","219011344069620",32.24,1.00,0,332.73,362.19,11.0,8.7,0.049,312957.8,312957.8,12895,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973734,67944.00
12/24/2015 11:15,2,0.279,ACTIVE,211.25,358.28,59.938,1450973703,"274151322000054","219011344069620",33.20,3.30,0,335.14,363.99,9.4,7.1,0.053,580279.7,580279.7,2112,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973735,67945.00
12/24/2015 11:15,2,0.400,ACTIVE,213.29,358.28,59.981,1450973703,"201051344000867","219011344069620",33.28,2.00,0,336.04,370.30,13.6,11.2,0.066,301647.5,301647.5,8231,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973735,67946.00
12/24/2015 11:15,2,0.400,ACTIVE,211.70,360.99,59.981,1450973703,"201051344001093","219011344069620",33.52,2.00,0,331.83,368.20,13.7,11.3,0.053,311187.5,311187.5,12905,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973736,67947.00
12/24/2015 11:15,2,0.803,ACTIVE,213.06,346.86,59.970,1450973703,"201051344000900","219011344069620",31.25,0.00,0,334.24,364.89,25.5,22.7,0.199,314559.0,314559.0,8240,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973737,67948.00
12/24/2015 11:15,2,0.408,ACTIVE,213.29,352.57,59.975,1450973703,"201051344000648","219011344069620",32.64,0.00,0,336.94,372.11,13.6,11.2,0.066,308486.9,308486.9,8229,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973738,67949.00
12/24/2015 11:15,2,0.873,ACTIVE,213.29,348.96,59.981,1450973703,"201051344000569","219011344069620",31.79,0.50,0,335.44,366.40,28.1,25.2,0.203,316061.6,316061.6,8230,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973740,67950.00
12/24/2015 11:15,2,0.750,ACTIVE,213.06,361.59,59.970,1450973703,"201051344000983","219011344069620",33.28,1.00,0,335.74,375.11,25.2,22.4,0.190,311317.0,311317.0,8238,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973741,67951.00
12/24/2015 11:15,2,0.365,ACTIVE,213.29,343.25,59.970,1450973703,"201051344001158","219011344069620",31.65,-0.50,0,336.64,360.38,11.8,9.4,0.066,306864.8,306864.8,8245,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973742,67952.00
12/24/2015 11:15,2,0.705,ACTIVE,213.74,363.39,59.975,1450973703,"201051344000576","219011344069620",33.44,1.00,0,335.74,375.41,23.9,21.2,0.155,308958.7,308958.7,8241,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973742,67953.00
12/24/2015 11:15,2,0.297,ACTIVE,211.48,349.56,59.970,1450973703,"274151322000087","219011344069620",32.42,4.00,0,333.93,359.18,9.8,7.5,0.049,555745.4,555745.4,2118,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450973743,67954.00
12/24/2015 11:30,2,0.359,ACTIVE,213.06,356.18,59.975,1450974603,"201051344000645","219011344069620",33.04,1.50,0,338.14,367.90,12.1,9.8,0.053,309643.3,309643.3,8239,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974604,67955.00
12/24/2015 11:30,2,0.217,ACTIVE,211.03,345.06,59.928,1450974603,"274151322000085","219011344069620",31.89,3.00,0,335.14,354.67,7.0,4.8,0.031,583004.8,583004.8,2114,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974605,67956.00
12/24/2015 11:30,2,0.268,ACTIVE,213.29,366.40,59.986,1450974603,"201051344000633","219011344069620",34.13,1.00,0,336.94,376.01,9.3,7.1,0.027,302518.3,302518.3,8244,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974606,67957.00
12/24/2015 11:30,2,0.564,ACTIVE,212.61,351.67,59.986,1450974603,"201051344000469","219011344069620",32.34,-0.50,0,334.84,375.11,18.6,16.0,0.106,303485.6,303485.6,8253,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974607,67958.00
12/24/2015 11:30,2,0.340,ACTIVE,211.25,358.58,59.986,1450974603,"201051344000646","219011344069620",33.26,1.50,0,333.33,367.60,11.5,9.2,0.053,308426.0,308426.0,12887,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974608,67959.00
12/24/2015 11:30,2,0.195,ACTIVE,210.57,337.54,59.970,1450974603,"274151322000052","219011344069620",30.32,3.30,0,331.23,355.88,6.0,3.9,0.013,590614.0,590614.0,2113,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974609,67960.00
12/24/2015 11:30,2,0.336,ACTIVE,211.70,357.38,59.970,1450974603,"201051344000585","219011344069620",33.16,1.50,0,333.93,365.19,11.4,9.1,0.049,313025.9,313025.9,12890,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974610,67961.00
12/24/2015 11:30,2,0.316,ACTIVE,211.48,337.24,59.965,1450974603,"201051344001230","219011344069620",30.91,1.50,0,333.03,359.18,10.0,7.7,0.044,311527.4,311527.4,12926,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974611,67962.00
12/24/2015 11:30,2,0.254,ACTIVE,211.93,360.69,59.949,1450974603,"201051344000582","219011344069620",33.58,0.50,0,333.33,370.60,8.7,6.4,0.022,306371.0,306371.0,12881,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974612,67963.00
12/24/2015 11:30,2,0.396,ACTIVE,211.03,337.84,59.959,1450974603,"201051344000955","219011344069620",30.95,1.50,0,332.73,370.00,12.4,10.1,0.057,315283.4,315283.4,12886,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974613,67964.00
12/24/2015 11:30,2,0.094,ACTIVE,211.03,337.84,59.965,1450974603,"274151322000094","219011344069620",29.88,2.00,0,333.03,340.55,2.9,0.8,0.009,476294.1,476294.1,2170,0,0,0,L,1151911521,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974615,67965.00
12/24/2015 11:30,2,0.340,ACTIVE,212.61,340.25,59.954,1450974603,"201051344000579","219011344069620",31.45,1.50,0,336.04,362.49,10.8,8.5,0.035,317107.5,317107.5,8237,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974615,67966.00
12/24/2015 11:30,2,0.309,ACTIVE,211.48,348.36,59.965,1450974603,"201051344000890","219011344069620",32.32,2.50,0,333.03,365.19,10.2,7.9,0.027,313870.7,313870.7,12893,0,0,0,L,1122011218,0,121.78,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974617,67967.00
12/24/2015 11:30,2,0.326,ACTIVE,211.48,357.08,59.965,1450974603,"201051344000438","219011344069620",33.24,1.00,0,333.63,367.60,11.1,8.7,0.035,315573.7,315573.7,12886,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974617,67968.00
12/24/2015 11:30,2,0.357,ACTIVE,211.70,350.77,59.959,1450974603,"201051344000417","219011344069620",32.54,2.00,0,333.33,373.01,11.8,9.5,0.040,309769.9,309769.9,12896,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974618,67969.00
12/24/2015 11:30,2,0.176,ACTIVE,211.03,337.84,59.944,1450974603,"274151322000083","219011344069620",31.27,3.30,0,334.84,357.38,5.6,3.5,0.022,585047.8,585047.8,2119,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974619,67970.00
12/24/2015 11:30,2,0.176,ACTIVE,211.70,337.84,59.959,1450974603,"274151322000076","219011344069620",31.23,3.30,0,335.74,363.99,5.6,3.5,0.022,621387.0,621387.0,2110,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974620,67971.00
12/24/2015 11:30,2,0.361,ACTIVE,212.61,361.59,59.975,1450974603,"201051344000868","219011344069620",33.58,0.50,0,336.64,377.52,12.3,10.0,0.057,301164.3,301164.3,8240,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974621,67972.00
12/24/2015 11:30,2,0.156,ACTIVE,211.03,338.14,59.959,1450974603,"274151322000095","219011344069620",29.80,2.50,0,332.73,341.15,4.8,2.7,0.027,614307.5,614307.5,2115,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974622,67973.00
12/24/2015 11:30,2,0.322,ACTIVE,212.61,357.38,59.965,1450974603,"201051344000988","219011344069620",33.12,1.00,0,335.44,366.70,10.9,8.6,0.057,301494.3,301494.3,8237,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974623,67974.00
12/24/2015 11:30,2,0.316,ACTIVE,211.25,336.64,59.970,1450974603,"201051344001025","219011344069620",30.99,1.00,0,333.33,367.60,10.0,7.7,0.040,313569.7,313569.7,12887,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974624,67975.00
12/24/2015 11:30,2,0.613,ACTIVE,212.61,352.87,59.965,1450974603,"201051344000458","219011344069620",32.54,2.50,0,335.74,370.60,20.2,17.6,0.124,311397.7,311397.7,8245,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974625,67976.00
12/24/2015 11:30,2,0.619,ACTIVE,213.29,354.07,59.944,1450974603,"201051344000853","219011344069620",32.60,0.50,0,337.24,367.60,20.4,17.8,0.128,308252.5,308252.5,8253,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974626,67977.00
12/24/2015 11:30,2,0.287,ACTIVE,210.80,340.25,60.002,1450974603,"201051344000685","219011344069620",31.41,1.00,0,333.63,363.99,9.2,6.9,0.035,315174.7,315174.7,12905,0,0,0,L,1122011218,0,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974626,67978.00
12/24/2015 11:30,2,0.289,ACTIVE,210.80,340.25,59.959,1450974603,"201051344000917","219011344069620",31.37,2.50,0,331.83,361.29,9.2,7.0,0.035,312851.1,312851.1,12916,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974627,67979.00
12/24/2015 11:30,2,0.271,ACTIVE,210.80,348.66,59.970,1450974603,"201051344001145","219011344069620",32.28,1.00,0,335.14,365.19,8.9,6.7,0.035,315910.2,315910.2,12919,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974628,67980.00
12/24/2015 11:30,2,0.314,ACTIVE,210.80,347.46,59.975,1450974603,"201051344000651","219011344069620",32.18,0.00,0,332.43,362.19,10.3,8.0,0.035,310033.0,310033.0,12893,0,0,0,L,1122011218,0,121.55,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974629,67981.00
12/24/2015 11:30,2,0.229,ACTIVE,210.12,337.24,59.970,1450974603,"274151322000088","219011344069620",26.16,3.30,0,331.53,342.05,6.1,4.0,0.031,568144.1,568144.1,2112,0,0,0,L,1151911521,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974630,67982.00
12/24/2015 11:30,2,0.113,ACTIVE,211.70,338.74,59.965,1450974603,"274151322000068","219011344069620",30.08,3.70,0,334.24,341.45,3.5,1.4,0.009,476219.2,476219.2,2169,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974631,67983.00
12/24/2015 11:30,2,0.301,ACTIVE,211.48,354.97,59.965,1450974603,"201051344001135","219011344069620",32.96,1.00,0,332.73,370.00,10.1,7.8,0.044,306604.3,306604.3,12882,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974632,67984.00
12/24/2015 11:30,2,0.320,ACTIVE,212.38,351.97,59.975,1450974603,"201051344000594","219011344069620",32.58,1.50,0,335.44,369.40,10.6,8.3,0.040,312585.5,312585.5,8236,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974633,67985.00
12/24/2015 11:30,2,0.277,ACTIVE,211.48,336.64,59.975,1450974603,"201051344001203","219011344069620",30.67,1.00,0,334.24,357.38,8.7,6.5,0.031,312959.5,312959.5,12896,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974634,67986.00
12/24/2015 11:30,2,0.207,ACTIVE,211.03,348.36,59.965,1450974603,"274151322000054","219011344069620",32.28,3.70,0,334.84,362.19,6.8,4.7,0.035,580281.0,580281.0,2113,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974635,67987.00
12/24/2015 11:30,2,0.312,ACTIVE,213.06,356.48,59.975,1450974603,"201051344000867","219011344069620",33.14,2.50,0,335.14,368.20,10.5,8.2,0.040,301649.7,301649.7,8232,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974636,67988.00
12/24/2015 11:30,2,0.352,ACTIVE,211.48,346.56,59.981,1450974603,"201051344001093","219011344069620",32.07,2.50,0,332.73,365.80,11.4,9.1,0.035,311189.9,311189.9,12906,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974637,67989.00
12/24/2015 11:30,2,0.586,ACTIVE,212.61,344.15,59.965,1450974603,"201051344000900","219011344069620",30.71,0.00,0,335.14,360.69,18.2,15.7,0.137,314563.4,314563.4,8241,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974638,67990.00
12/24/2015 11:30,2,0.326,ACTIVE,213.06,356.48,59.970,1450974603,"201051344000648","219011344069620",33.14,0.00,0,336.04,368.80,11.0,8.7,0.035,308489.2,308489.2,8230,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974639,67991.00
12/24/2015 11:30,2,0.660,ACTIVE,212.83,343.85,59.986,1450974603,"201051344000569","219011344069620",31.13,1.00,0,335.74,364.29,20.9,18.2,0.137,316066.6,316066.6,8231,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974640,67992.00
12/24/2015 11:30,2,0.564,ACTIVE,212.83,354.07,59.986,1450974603,"201051344000983","219011344069620",32.62,1.00,0,335.74,372.41,18.7,16.1,0.124,311321.5,311321.5,8239,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974641,67993.00
12/24/2015 11:30,2,0.287,ACTIVE,212.83,340.25,59.981,1450974603,"201051344001158","219011344069620",30.77,0.00,0,336.04,360.08,9.0,6.7,0.040,306866.7,306866.7,8246,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974642,67994.00
12/24/2015 11:30,2,0.543,ACTIVE,213.29,349.26,59.986,1450974603,"201051344000576","219011344069620",32.12,0.50,0,336.34,373.01,17.6,15.1,0.093,308962.9,308962.9,8242,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974643,67995.00
12/24/2015 11:30,2,0.219,ACTIVE,211.25,338.14,59.975,1450974603,"274151322000087","219011344069620",31.19,4.00,0,334.54,357.38,6.9,4.7,0.027,555746.8,555746.8,2119,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450974644,67996.00
12/24/2015 11:45,2,0.330,ACTIVE,213.06,348.66,59.986,1450975503,"201051344000645","219011344069620",32.34,1.50,0,337.24,366.10,10.9,8.6,0.049,309645.6,309645.6,8240,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975504,67997.00
12/24/2015 11:45,2,0.197,ACTIVE,211.25,337.84,59.996,1450975503,"274151322000085","219011344069620",31.15,3.00,0,335.14,351.37,6.2,4.1,0.022,583005.9,583005.9,2115,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975505,67998.00
12/24/2015 11:45,2,0.266,ACTIVE,213.06,363.09,60.018,1450975503,"201051344000633","219011344069620",33.77,1.00,0,336.64,372.11,9.1,6.9,0.022,302520.0,302520.0,8245,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975506,67999.00
12/24/2015 11:45,2,0.506,ACTIVE,212.83,359.18,59.986,1450975503,"201051344000469","219011344069620",33.24,-0.50,0,334.84,374.51,17.1,14.5,0.093,303489.4,303489.4,8254,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975507,68000.00
12/24/2015 11:45,2,0.324,ACTIVE,211.48,353.47,59.959,1450975503,"201051344000646","219011344069620",32.74,1.00,0,333.63,365.49,10.7,8.4,0.049,308428.3,308428.3,12888,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975508,68001.00
12/24/2015 11:45,2,0.182,ACTIVE,210.80,335.74,59.996,1450975503,"274151322000052","219011344069620",30.14,3.30,0,333.33,341.45,5.5,3.4,0.027,590615.0,590615.0,2114,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975509,68002.00
12/24/2015 11:45,2,0.318,ACTIVE,211.93,355.58,59.965,1450975503,"201051344000585","219011344069620",32.96,1.50,0,333.63,364.59,10.7,8.4,0.049,313028.1,313028.1,12891,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975510,68003.00
12/24/2015 11:45,2,0.295,ACTIVE,211.70,342.35,60.012,1450975503,"201051344001230","219011344069620",31.59,1.50,0,330.63,363.99,9.5,7.2,0.035,311529.2,311529.2,12927,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975511,68004.00
12/24/2015 11:45,2,0.250,ACTIVE,212.16,357.38,59.986,1450975503,"201051344000582","219011344069620",33.24,0.50,0,333.93,365.49,8.5,6.2,0.018,306372.5,306372.5,12882,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975512,68005.00
12/24/2015 11:45,2,0.367,ACTIVE,211.48,359.18,59.981,1450975503,"201051344000955","219011344069620",33.36,1.50,0,330.33,369.40,12.5,10.1,0.049,315286.0,315286.0,12887,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975513,68006.00
12/24/2015 11:45,2,0.086,ACTIVE,211.25,337.54,59.981,1450975503,"274151322000094","219011344069620",29.74,2.00,0,332.13,342.65,2.6,0.6,0.004,476294.3,476294.3,2171,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975514,68007.00
12/24/2015 11:45,2,0.328,ACTIVE,212.61,340.55,60.002,1450975503,"201051344000579","219011344069620",31.41,1.50,0,336.04,354.37,10.5,8.2,0.035,317109.6,317109.6,8238,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975515,68008.00
12/24/2015 11:45,2,0.295,ACTIVE,211.48,349.26,59.975,1450975503,"201051344000890","219011344069620",32.42,2.00,0,333.33,358.58,9.7,7.4,0.027,313872.6,313872.6,12894,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975516,68009.00
12/24/2015 11:45,2,0.312,ACTIVE,211.70,357.38,59.954,1450975503,"201051344000438","219011344069620",33.28,1.00,0,333.93,366.10,10.5,8.2,0.031,315575.8,315575.8,12887,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975517,68010.00
12/24/2015 11:45,2,0.352,ACTIVE,211.93,344.45,59.986,1450975503,"201051344000417","219011344069620",31.85,2.00,0,333.63,358.58,11.4,9.1,0.035,309772.3,309772.3,12897,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975517,68011.00
12/24/2015 11:45,2,0.172,ACTIVE,211.25,337.54,59.949,1450975503,"274151322000083","219011344069620",30.95,3.30,0,334.24,348.66,5.3,3.2,0.013,585048.7,585048.7,2120,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975518,68012.00
12/24/2015 11:45,2,0.170,ACTIVE,211.70,339.04,59.986,1450975503,"274151322000076","219011344069620",30.97,3.30,0,334.84,352.27,5.3,3.2,0.027,621387.9,621387.9,2111,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975519,68013.00
12/24/2015 11:45,2,0.352,ACTIVE,212.61,359.78,59.986,1450975503,"201051344000868","219011344069620",33.36,1.00,0,336.34,371.81,11.9,9.6,0.053,301166.8,301166.8,8241,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975520,68014.00
12/24/2015 11:45,2,0.148,ACTIVE,211.25,336.94,59.975,1450975503,"274151322000095","219011344069620",30.40,2.50,0,333.63,340.55,4.5,2.5,0.013,614308.2,614308.2,2116,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975521,68015.00
12/24/2015 11:45,2,0.322,ACTIVE,212.38,355.58,59.986,1450975503,"201051344000988","219011344069620",32.94,1.00,0,335.74,366.70,10.8,8.5,0.049,301496.5,301496.5,8238,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975522,68016.00
12/24/2015 11:45,2,0.301,ACTIVE,211.48,358.88,59.981,1450975503,"201051344001025","219011344069620",33.32,1.00,0,332.13,366.10,10.2,7.9,0.035,313571.7,313571.7,12888,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975523,68017.00
12/24/2015 11:45,2,0.607,ACTIVE,212.61,350.17,59.975,1450975503,"201051344000458","219011344069620",32.22,2.50,0,334.84,367.00,19.9,17.2,0.128,311402.1,311402.1,8246,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975524,68018.00
12/24/2015 11:45,2,0.605,ACTIVE,213.06,355.28,59.986,1450975503,"201051344000853","219011344069620",32.70,0.50,0,336.94,368.50,20.1,17.5,0.133,308257.1,308257.1,8254,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975525,68019.00
12/24/2015 11:45,2,0.287,ACTIVE,212.16,339.04,59.981,1450975503,"201051344000685","219011344069620",31.07,1.00,0,334.24,355.88,9.1,6.8,0.031,315176.4,315176.4,12906,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975526,68020.00
12/24/2015 11:45,2,0.287,ACTIVE,211.93,339.65,59.991,1450975503,"201051344000917","219011344069620",31.27,2.50,0,332.73,352.87,9.1,6.9,0.035,312852.9,312852.9,12917,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975527,68021.00
12/24/2015 11:45,2,0.270,ACTIVE,212.16,347.46,59.986,1450975503,"201051344001145","219011344069620",32.18,1.00,0,334.54,360.38,8.9,6.6,0.031,315911.9,315911.9,12920,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975528,68022.00
12/24/2015 11:45,2,0.311,ACTIVE,211.93,349.86,59.981,1450975503,"201051344000651","219011344069620",32.42,0.00,0,334.54,360.38,10.2,8.0,0.031,310035.0,310035.0,12894,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975528,68023.00
12/24/2015 11:45,2,0.234,ACTIVE,210.80,337.84,59.933,1450975503,"274151322000088","219011344069620",25.84,3.00,0,333.03,341.45,6.2,4.0,0.031,568145.1,568145.1,2113,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975529,68024.00
12/24/2015 11:45,2,0.113,ACTIVE,211.93,338.74,59.981,1450975503,"274151322000068","219011344069620",30.12,3.70,0,335.14,341.45,3.5,1.5,0.013,476219.6,476219.6,2170,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975530,68025.00
12/24/2015 11:45,2,0.305,ACTIVE,211.48,355.28,59.965,1450975503,"201051344001135","219011344069620",33.02,1.00,0,333.33,366.10,10.2,7.9,0.044,306606.3,306606.3,12883,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975531,68026.00
12/24/2015 11:45,2,0.322,ACTIVE,212.38,351.97,60.002,1450975503,"201051344000594","219011344069620",32.56,1.50,0,334.84,363.09,10.7,8.4,0.044,312587.6,312587.6,8237,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975532,68027.00
12/24/2015 11:45,2,0.279,ACTIVE,211.93,337.54,59.986,1450975503,"201051344001203","219011344069620",31.17,1.00,0,332.13,355.28,8.8,6.6,0.031,312961.2,312961.2,12897,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975533,68028.00
12/24/2015 11:45,2,0.191,ACTIVE,211.03,357.98,59.975,1450975503,"274151322000054","219011344069620",33.26,3.70,0,334.54,359.78,6.6,4.4,0.027,580282.3,580282.3,2114,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975534,68029.00
12/24/2015 11:45,2,0.312,ACTIVE,212.83,359.18,59.981,1450975503,"201051344000867","219011344069620",33.42,2.00,0,335.74,366.10,10.6,8.3,0.035,301651.8,301651.8,8233,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975535,68030.00
12/24/2015 11:45,2,0.357,ACTIVE,211.93,347.76,59.975,1450975503,"201051344001093","219011344069620",32.16,2.00,0,332.73,358.28,11.7,9.4,0.040,311192.2,311192.2,12907,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975536,68031.00
12/24/2015 11:45,2,0.588,ACTIVE,212.61,344.15,59.975,1450975503,"201051344000900","219011344069620",31.45,0.00,0,333.63,360.69,18.8,16.2,0.137,314567.4,314567.4,8242,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975537,68032.00
12/24/2015 11:45,2,0.332,ACTIVE,212.83,358.58,59.954,1450975503,"201051344000648","219011344069620",33.32,0.00,0,337.24,367.30,11.2,8.9,0.035,308491.5,308491.5,8231,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975538,68033.00
12/24/2015 11:45,2,0.676,ACTIVE,212.83,343.55,59.981,1450975503,"201051344000569","219011344069620",31.29,0.50,0,334.84,362.79,21.4,18.8,0.146,316071.3,316071.3,8232,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975539,68034.00
12/24/2015 11:45,2,0.580,ACTIVE,212.61,355.28,59.991,1450975503,"201051344000983","219011344069620",32.74,0.50,0,335.14,367.60,19.3,16.7,0.128,311325.7,311325.7,8240,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975540,68035.00
12/24/2015 11:45,2,0.275,ACTIVE,212.83,353.17,59.970,1450975503,"201051344001158","219011344069620",32.76,0.00,0,334.24,359.48,9.2,6.9,0.035,306868.4,306868.4,8247,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975541,68036.00
12/24/2015 11:45,2,0.566,ACTIVE,213.06,350.47,59.975,1450975503,"201051344000576","219011344069620",32.18,0.50,0,334.84,372.11,18.5,15.9,0.102,308966.9,308966.9,8243,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975542,68037.00
12/24/2015 11:45,2,0.229,ACTIVE,211.03,340.25,59.965,1450975503,"274151322000087","219011344069620",31.39,4.00,0,334.54,355.28,7.2,5.1,0.031,555748.1,555748.1,2120,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450975543,68038.00
12/24/2015 12:00,2,0.316,ACTIVE,213.51,344.76,59.981,1450976403,"201051344000645","219011344069620",31.93,1.00,0,337.54,362.79,10.2,8.0,0.044,309647.6,309647.6,8241,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976404,68039.00
12/24/2015 12:00,2,0.178,ACTIVE,211.70,344.76,59.959,1450976403,"274151322000085","219011344069620",32.01,3.00,0,334.54,349.56,5.8,3.6,0.018,583006.8,583006.8,2116,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976405,68040.00
12/24/2015 12:00,2,0.266,ACTIVE,213.51,360.69,59.970,1450976403,"201051344000633","219011344069620",33.54,1.00,0,336.64,367.90,9.1,6.8,0.027,302521.7,302521.7,8246,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976406,68041.00
12/24/2015 12:00,2,0.494,ACTIVE,213.06,345.36,59.970,1450976403,"201051344000469","219011344069620",31.81,-0.50,0,335.44,371.81,16.0,13.5,0.093,303492.8,303492.8,8255,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976407,68042.00
12/24/2015 12:00,2,0.309,ACTIVE,211.70,351.07,59.970,1450976403,"201051344000646","219011344069620",32.50,1.00,0,334.24,361.59,10.2,7.9,0.040,308430.2,308430.2,12889,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976408,68043.00
12/24/2015 12:00,2,0.170,ACTIVE,211.25,338.74,59.970,1450976403,"274151322000052","219011344069620",30.16,3.30,0,333.63,341.15,5.2,3.1,0.022,590615.7,590615.7,2115,0,0,0,L,1151911521,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976409,68044.00
12/24/2015 12:00,2,0.305,ACTIVE,211.93,354.37,59.975,1450976403,"201051344000585","219011344069620",32.80,1.50,0,334.84,362.19,10.1,7.9,0.035,313030.1,313030.1,12892,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976410,68045.00
12/24/2015 12:00,2,0.277,ACTIVE,211.93,340.55,59.975,1450976403,"201051344001230","219011344069620",31.41,1.00,0,333.33,353.47,8.9,6.6,0.027,311530.8,311530.8,12928,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976411,68046.00
12/24/2015 12:00,2,0.248,ACTIVE,212.61,353.47,59.970,1450976403,"201051344000582","219011344069620",32.80,0.00,0,334.24,361.59,8.3,6.1,0.018,306374.0,306374.0,12883,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976412,68047.00
12/24/2015 12:00,2,0.355,ACTIVE,211.48,354.37,59.981,1450976403,"201051344000955","219011344069620",32.88,1.50,0,332.73,366.40,11.9,9.6,0.049,315288.3,315288.3,12888,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976413,68048.00
12/24/2015 12:00,2,0.078,ACTIVE,211.48,338.14,59.970,1450976403,"274151322000094","219011344069620",29.46,2.00,0,324.62,348.66,2.4,0.4,0.000,476294.3,476294.3,2172,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976414,68049.00
12/24/2015 12:00,2,0.312,ACTIVE,213.06,340.85,59.981,1450976403,"201051344000579","219011344069620",31.33,1.00,0,335.14,350.77,10.0,7.7,0.031,317111.5,317111.5,8239,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976415,68050.00
12/24/2015 12:00,2,0.271,ACTIVE,211.70,353.47,59.970,1450976403,"201051344000890","219011344069620",32.90,2.00,0,333.33,358.28,9.1,6.9,0.018,313874.3,313874.3,12895,0,0,0,L,1122011218,0,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976416,68051.00
12/24/2015 12:00,2,0.303,ACTIVE,211.93,348.66,59.975,1450976403,"201051344000438","219011344069620",32.34,0.50,0,334.24,363.39,10.0,7.7,0.027,315577.7,315577.7,12888,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976417,68052.00
12/24/2015 12:00,2,0.332,ACTIVE,211.93,345.06,59.965,1450976403,"201051344000417","219011344069620",31.95,1.50,0,333.33,353.77,10.8,8.5,0.027,309774.3,309774.3,12898,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976418,68053.00
12/24/2015 12:00,2,0.158,ACTIVE,211.70,338.74,59.965,1450976403,"274151322000083","219011344069620",30.59,3.30,0,334.54,341.75,4.9,2.8,0.022,585049.4,585049.4,2121,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976419,68054.00
12/24/2015 12:00,2,0.154,ACTIVE,212.16,338.74,59.991,1450976403,"274151322000076","219011344069620",30.63,3.00,0,335.74,341.45,4.8,2.7,0.018,621388.5,621388.5,2112,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976420,68055.00
12/24/2015 12:00,2,0.324,ACTIVE,213.06,357.98,59.970,1450976403,"201051344000868","219011344069620",33.26,0.00,0,336.34,368.80,10.9,8.6,0.044,301168.9,301168.9,8242,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976421,68056.00
12/24/2015 12:00,2,0.133,ACTIVE,211.48,338.14,59.981,1450976403,"274151322000095","219011344069620",30.14,2.50,0,334.84,340.55,4.0,2.0,0.018,614308.7,614308.7,2117,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976422,68057.00
12/24/2015 12:00,2,0.301,ACTIVE,212.83,352.87,59.996,1450976403,"201051344000988","219011344069620",32.64,0.50,0,334.84,363.69,10.0,7.7,0.044,301498.3,301498.3,8239,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976423,68058.00
12/24/2015 12:00,2,0.287,ACTIVE,211.70,353.77,59.975,1450976403,"201051344001025","219011344069620",32.92,0.50,0,333.63,363.99,9.6,7.4,0.031,313573.5,313573.5,12889,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976423,68059.00
12/24/2015 12:00,2,0.553,ACTIVE,212.83,348.96,59.975,1450976403,"201051344000458","219011344069620",32.18,2.00,0,334.84,364.29,18.1,15.5,0.106,311405.9,311405.9,8247,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976424,68060.00
12/24/2015 12:00,2,0.572,ACTIVE,213.74,345.06,59.996,1450976403,"201051344000853","219011344069620",31.05,0.50,0,337.84,364.59,18.0,15.4,0.110,308260.9,308260.9,8255,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976425,68061.00
12/24/2015 12:00,2,0.270,ACTIVE,212.38,339.34,59.981,1450976403,"201051344000685","219011344069620",30.20,1.00,0,331.83,348.06,8.3,6.1,0.022,315177.9,315177.9,12907,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976426,68062.00
