ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 12:00,2,0.250,ACTIVE,212.16,348.66,59.970,1450976403,"201051344000917","219011344069620",32.26,2.00,0,331.83,350.77,8.2,6.0,0.027,312854.4,312854.4,12918,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976427,68063.00
12/24/2015 12:00,2,0.227,ACTIVE,212.16,355.28,59.970,1450976403,"201051344001145","219011344069620",33.04,0.50,0,335.44,357.98,7.7,5.5,0.027,315913.3,315913.3,12921,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976428,68064.00
12/24/2015 12:00,2,0.271,ACTIVE,211.93,354.97,59.970,1450976403,"201051344000651","219011344069620",32.96,-0.50,0,333.93,357.38,9.1,6.9,0.027,310036.7,310036.7,12895,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976429,68065.00
12/24/2015 12:00,2,0.205,ACTIVE,211.25,337.54,59.970,1450976403,"274151322000088","219011344069620",25.80,3.00,0,333.63,341.45,5.4,3.3,0.022,568145.9,568145.9,2114,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976430,68066.00
12/24/2015 12:00,2,0.102,ACTIVE,212.16,338.74,59.970,1450976403,"274151322000068","219011344069620",29.88,3.30,0,336.04,341.15,3.1,1.0,0.004,476219.8,476219.8,2171,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976431,68067.00
12/24/2015 12:00,2,0.279,ACTIVE,211.70,348.66,59.981,1450976403,"201051344001135","219011344069620",32.34,0.50,0,333.63,361.29,9.2,7.0,0.040,306608.0,306608.0,12884,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976432,68068.00
12/24/2015 12:00,2,0.299,ACTIVE,212.83,341.45,59.975,1450976403,"201051344000594","219011344069620",31.45,1.00,0,334.84,360.08,9.6,7.3,0.027,312589.4,312589.4,8238,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976433,68069.00
12/24/2015 12:00,2,0.254,ACTIVE,211.93,337.84,59.981,1450976403,"201051344001203","219011344069620",31.05,1.00,0,333.33,354.07,8.0,5.8,0.027,312962.6,312962.6,12898,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976434,68070.00
12/24/2015 12:00,2,0.184,ACTIVE,211.48,348.96,59.970,1450976403,"274151322000054","219011344069620",32.50,3.30,0,334.24,360.08,6.0,3.9,0.018,580283.2,580283.2,2115,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976435,68071.00
12/24/2015 12:00,2,0.283,ACTIVE,213.29,356.78,59.981,1450976403,"201051344000867","219011344069620",33.20,2.00,0,336.04,366.10,9.6,7.3,0.031,301653.7,301653.7,8234,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976436,68072.00
12/24/2015 12:00,2,0.338,ACTIVE,211.93,338.74,59.986,1450976403,"201051344001093","219011344069620",31.15,2.00,0,332.43,352.87,10.7,8.4,0.035,311194.3,311194.3,12908,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976436,68073.00
12/24/2015 12:00,2,0.510,ACTIVE,212.83,343.85,59.981,1450976403,"201051344000900","219011344069620",31.45,0.00,0,335.14,355.58,16.3,13.8,0.115,314570.9,314570.9,8243,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976437,68074.00
12/24/2015 12:00,2,0.311,ACTIVE,213.29,352.57,59.981,1450976403,"201051344000648","219011344069620",32.78,0.00,0,336.94,364.59,10.3,8.0,0.035,308493.4,308493.4,8232,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976438,68075.00
12/24/2015 12:00,2,0.607,ACTIVE,213.29,343.55,60.012,1450976403,"201051344000569","219011344069620",30.85,0.50,0,334.84,358.58,19.1,16.5,0.119,316075.4,316075.4,8233,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976439,68076.00
12/24/2015 12:00,2,0.494,ACTIVE,213.06,358.58,59.986,1450976403,"201051344000983","219011344069620",33.18,0.50,0,336.34,367.00,16.6,14.1,0.102,311329.2,311329.2,8241,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976440,68077.00
12/24/2015 12:00,2,0.262,ACTIVE,213.06,344.45,59.981,1450976403,"201051344001158","219011344069620",31.89,-0.50,0,336.94,357.98,8.5,6.3,0.035,306870.0,306870.0,8248,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976441,68078.00
12/24/2015 12:00,2,0.508,ACTIVE,213.51,354.97,59.986,1450976403,"201051344000576","219011344069620",32.72,0.50,0,336.64,369.10,16.9,14.4,0.088,308970.4,308970.4,8244,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976442,68079.00
12/24/2015 12:00,2,0.203,ACTIVE,211.70,338.74,59.981,1450976403,"274151322000087","219011344069620",30.53,3.70,0,333.93,345.36,6.3,4.1,0.022,555749.1,555749.1,2121,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450976443,68080.00
12/24/2015 12:15,2,0.312,ACTIVE,213.51,343.55,59.933,1450977303,"201051344000645","219011344069620",31.75,1.00,0,337.24,363.09,10.1,7.8,0.044,309649.5,309649.5,8242,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977305,68081.00
12/24/2015 12:15,2,0.182,ACTIVE,211.70,337.84,59.959,1450977303,"274151322000085","219011344069620",31.21,3.00,0,335.44,349.26,5.8,3.6,0.022,583007.7,583007.7,2117,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977305,68082.00
12/24/2015 12:15,2,0.264,ACTIVE,213.51,359.48,59.981,1450977303,"201051344000633","219011344069620",33.44,1.00,0,336.94,365.49,8.9,6.7,0.027,302523.4,302523.4,8247,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977306,68083.00
12/24/2015 12:15,2,0.479,ACTIVE,213.06,359.78,59.975,1450977303,"201051344000469","219011344069620",33.28,-1.00,0,334.84,367.60,16.1,13.6,0.084,303496.2,303496.2,8256,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977307,68084.00
12/24/2015 12:15,2,0.305,ACTIVE,211.70,349.26,59.959,1450977303,"201051344000646","219011344069620",32.36,1.00,0,333.93,357.38,10.0,7.7,0.035,308432.2,308432.2,12890,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977308,68085.00
12/24/2015 12:15,2,0.168,ACTIVE,211.25,337.84,59.959,1450977303,"274151322000052","219011344069620",30.00,3.30,0,333.63,342.05,5.1,3.0,0.022,590616.5,590616.5,2116,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977309,68086.00
12/24/2015 12:15,2,0.301,ACTIVE,212.16,353.17,59.970,1450977303,"201051344000585","219011344069620",32.74,1.50,0,333.63,360.99,10.0,7.8,0.040,313032.0,313032.0,12893,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977310,68087.00
12/24/2015 12:15,2,0.275,ACTIVE,211.93,338.44,59.970,1450977303,"201051344001230","219011344069620",31.11,1.00,0,332.43,348.96,8.7,6.5,0.031,311532.5,311532.5,12929,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977311,68088.00
12/24/2015 12:15,2,0.248,ACTIVE,212.61,351.67,59.970,1450977303,"201051344000582","219011344069620",32.62,0.00,0,333.63,357.68,8.2,6.0,0.018,306375.5,306375.5,12884,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977312,68089.00
12/24/2015 12:15,2,0.348,ACTIVE,211.70,356.18,59.959,1450977303,"201051344000955","219011344069620",33.04,1.00,0,332.43,363.39,11.7,9.4,0.044,315290.7,315290.7,12889,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977313,68090.00
12/24/2015 12:15,2,0.078,ACTIVE,211.48,337.54,59.922,1450977303,"274151322000094","219011344069620",29.44,2.00,0,315.30,356.18,2.3,0.3,0.004,476294.4,476294.4,2173,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977314,68091.00
12/24/2015 12:15,2,0.311,ACTIVE,213.06,340.55,59.965,1450977303,"201051344000579","219011344069620",31.35,1.00,0,334.84,351.37,9.9,7.6,0.027,317113.4,317113.4,8240,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977315,68092.00
12/24/2015 12:15,2,0.271,ACTIVE,211.70,351.67,59.965,1450977303,"201051344000890","219011344069620",32.70,2.00,0,333.33,358.88,9.0,6.8,0.022,313876.0,313876.0,12896,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977316,68093.00
12/24/2015 12:15,2,0.303,ACTIVE,212.16,349.86,59.970,1450977303,"201051344000438","219011344069620",32.38,1.00,0,333.33,359.48,9.9,7.7,0.027,315579.6,315579.6,12889,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977317,68094.00
12/24/2015 12:15,2,0.334,ACTIVE,212.16,338.74,59.970,1450977303,"201051344000417","219011344069620",31.19,1.50,0,334.54,354.07,10.6,8.3,0.027,309776.4,309776.4,12899,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977318,68095.00
12/24/2015 12:15,2,0.156,ACTIVE,211.48,337.54,59.954,1450977303,"274151322000083","219011344069620",30.55,3.30,0,334.84,342.65,4.9,2.8,0.018,585050.0,585050.0,2122,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977319,68096.00
12/24/2015 12:15,2,0.154,ACTIVE,212.16,338.14,59.970,1450977303,"274151322000076","219011344069620",30.55,3.00,0,335.44,342.65,4.8,2.7,0.013,621389.2,621389.2,2113,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977320,68097.00
12/24/2015 12:15,2,0.324,ACTIVE,212.83,355.58,59.970,1450977303,"201051344000868","219011344069620",32.94,0.50,0,336.04,365.19,10.8,8.5,0.044,301171.0,301171.0,8243,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977321,68098.00
12/24/2015 12:15,2,0.131,ACTIVE,211.48,337.84,59.959,1450977303,"274151322000095","219011344069620",29.96,2.50,0,334.84,341.45,4.0,2.0,0.018,614309.2,614309.2,2118,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977321,68099.00
12/24/2015 12:15,2,0.297,ACTIVE,212.83,352.57,59.975,1450977303,"201051344000988","219011344069620",32.58,1.00,0,336.34,359.78,9.8,7.6,0.035,301500.2,301500.2,8240,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977322,68100.00
12/24/2015 12:15,2,0.289,ACTIVE,211.48,353.17,59.970,1450977303,"201051344001025","219011344069620",32.82,1.00,0,333.33,361.29,9.7,7.4,0.031,313575.3,313575.3,12890,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977323,68101.00
12/24/2015 12:15,2,0.559,ACTIVE,212.61,342.65,59.954,1450977303,"201051344000458","219011344069620",31.33,2.00,0,335.74,363.69,17.8,15.2,0.110,311409.7,311409.7,8248,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977324,68102.00
12/24/2015 12:15,2,0.559,ACTIVE,213.51,346.26,60.012,1450977303,"201051344000853","219011344069620",31.85,0.00,0,336.04,363.99,18.1,15.5,0.115,308264.7,308264.7,8256,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977325,68103.00
12/24/2015 12:15,2,0.270,ACTIVE,212.16,338.74,59.970,1450977303,"201051344000685","219011344069620",30.32,1.00,0,332.73,346.26,8.3,6.1,0.027,315179.4,315179.4,12908,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977326,68104.00
12/24/2015 12:15,2,0.262,ACTIVE,211.93,339.04,59.970,1450977303,"201051344000917","219011344069620",30.97,2.00,0,333.33,354.67,8.2,6.0,0.031,312855.9,312855.9,12919,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977327,68105.00
12/24/2015 12:15,2,0.229,ACTIVE,211.93,354.67,59.965,1450977303,"201051344001145","219011344069620",33.02,1.00,0,335.44,360.08,7.7,5.5,0.027,315914.7,315914.7,12922,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977328,68106.00
12/24/2015 12:15,2,0.291,ACTIVE,211.93,339.65,59.944,1450977303,"201051344000651","219011344069620",31.39,-0.50,0,334.54,358.88,9.3,7.0,0.031,310038.5,310038.5,12896,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977329,68107.00
12/24/2015 12:15,2,0.203,ACTIVE,210.80,338.14,59.938,1450977303,"274151322000088","219011344069620",26.08,3.00,0,333.93,342.65,5.3,3.2,0.031,568146.7,568146.7,2115,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977330,68108.00
12/24/2015 12:15,2,0.100,ACTIVE,212.16,339.04,59.975,1450977303,"274151322000068","219011344069620",29.82,3.30,0,327.92,348.36,3.0,1.0,0.013,476220.0,476220.0,2172,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977330,68109.00
12/24/2015 12:15,2,0.279,ACTIVE,211.70,347.76,59.981,1450977303,"201051344001135","219011344069620",32.22,0.50,0,334.24,358.58,9.2,6.9,0.035,306609.7,306609.7,12885,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977331,68110.00
12/24/2015 12:15,2,0.301,ACTIVE,212.38,342.35,59.986,1450977303,"201051344000594","219011344069620",31.61,1.50,0,335.44,356.78,9.6,7.4,0.031,312591.2,312591.2,8239,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977332,68111.00
12/24/2015 12:15,2,0.252,ACTIVE,211.93,338.44,59.975,1450977303,"201051344001203","219011344069620",31.33,1.00,0,333.33,345.96,8.0,5.8,0.022,312964.1,312964.1,12899,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977333,68112.00
12/24/2015 12:15,2,0.186,ACTIVE,211.25,350.17,59.965,1450977303,"274151322000054","219011344069620",32.48,3.30,0,335.74,355.88,6.0,3.9,0.022,580284.1,580284.1,2116,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977334,68113.00
12/24/2015 12:15,2,0.285,ACTIVE,213.06,357.08,59.981,1450977303,"201051344000867","219011344069620",33.28,2.00,0,335.74,363.69,9.7,7.4,0.031,301655.5,301655.5,8235,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977335,68114.00
12/24/2015 12:15,2,0.338,ACTIVE,211.70,339.34,59.970,1450977303,"201051344001093","219011344069620",31.23,2.00,0,332.73,348.66,10.7,8.4,0.035,311196.4,311196.4,12909,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977336,68115.00
12/24/2015 12:15,2,0.527,ACTIVE,212.61,343.85,59.965,1450977303,"201051344000900","219011344069620",30.77,0.00,0,334.84,352.87,16.4,14.0,0.119,314574.3,314574.3,8244,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977337,68116.00
12/24/2015 12:15,2,0.314,ACTIVE,213.29,352.27,59.975,1450977303,"201051344000648","219011344069620",32.70,0.00,0,337.24,360.08,10.4,8.2,0.035,308495.4,308495.4,8233,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977338,68117.00
12/24/2015 12:15,2,0.613,ACTIVE,213.06,343.85,59.981,1450977303,"201051344000569","219011344069620",30.47,0.50,0,335.74,358.28,19.0,16.4,0.124,316079.4,316079.4,8234,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977339,68118.00
12/24/2015 12:15,2,0.529,ACTIVE,212.83,349.26,59.981,1450977303,"201051344000983","219011344069620",32.10,0.50,0,335.14,366.40,17.2,14.7,0.106,311332.8,311332.8,8242,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977340,68119.00
12/24/2015 12:15,2,0.266,ACTIVE,213.06,343.55,59.970,1450977303,"201051344001158","219011344069620",31.77,0.00,0,336.04,354.67,8.6,6.4,0.031,306871.5,306871.5,8249,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977341,68120.00
12/24/2015 12:15,2,0.514,ACTIVE,213.29,351.07,59.975,1450977303,"201051344000576","219011344069620",32.36,0.50,0,336.04,366.40,16.8,14.3,0.093,308973.9,308973.9,8245,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977342,68121.00
12/24/2015 12:15,2,0.205,ACTIVE,211.48,337.24,59.970,1450977303,"274151322000087","219011344069620",30.65,3.70,0,334.54,342.65,6.4,4.3,0.031,555750.1,555750.1,2122,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450977343,68122.00
12/24/2015 12:30,2,0.297,ACTIVE,213.29,353.47,59.959,1450978204,"201051344000645","219011344069620",32.80,1.50,0,337.24,362.49,9.9,7.6,0.040,309651.5,309651.5,8243,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978205,68123.00
12/24/2015 12:30,2,0.170,ACTIVE,211.70,338.74,59.917,1450978204,"274151322000085","219011344069620",31.29,3.00,0,335.14,347.46,5.5,3.4,0.022,583008.6,583008.6,2118,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978206,68124.00
12/24/2015 12:30,2,0.262,ACTIVE,213.51,357.98,59.907,1450978204,"201051344000633","219011344069620",33.22,1.00,0,336.34,364.59,8.8,6.6,0.018,302525.1,302525.1,8248,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978207,68125.00
12/24/2015 12:30,2,0.471,ACTIVE,213.06,356.78,59.928,1450978204,"201051344000469","219011344069620",32.96,-0.50,0,335.74,367.90,15.8,13.3,0.075,303499.5,303499.5,8257,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978208,68126.00
12/24/2015 12:30,2,0.295,ACTIVE,211.70,345.36,59.965,1450978204,"201051344000646","219011344069620",31.95,1.00,0,333.93,357.68,9.6,7.3,0.035,308434.1,308434.1,12891,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978209,68127.00
12/24/2015 12:30,2,0.162,ACTIVE,211.25,336.94,59.949,1450978204,"274151322000052","219011344069620",29.94,3.00,0,333.93,341.15,4.9,2.8,0.000,590617.2,590617.2,2117,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978210,68128.00
12/24/2015 12:30,2,0.295,ACTIVE,212.16,350.47,59.981,1450978204,"201051344000585","219011344069620",32.42,1.50,0,334.24,359.78,9.8,7.5,0.040,313033.9,313033.9,12894,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978211,68129.00
12/24/2015 12:30,2,0.268,ACTIVE,211.93,338.14,59.965,1450978204,"201051344001230","219011344069620",30.65,1.00,0,331.53,348.96,8.4,6.2,0.027,311534.1,311534.1,12930,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978212,68130.00
12/24/2015 12:30,2,0.248,ACTIVE,212.61,347.16,59.975,1450978204,"201051344000582","219011344069620",32.14,0.00,0,333.93,357.68,8.1,5.9,0.018,306377.0,306377.0,12885,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978213,68131.00
12/24/2015 12:30,2,0.342,ACTIVE,211.93,352.57,59.981,1450978204,"201051344000955","219011344069620",32.68,1.00,0,332.43,362.79,11.3,9.0,0.044,315293.0,315293.0,12890,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978214,68132.00
12/24/2015 12:30,2,0.072,ACTIVE,211.25,337.54,59.938,1450978204,"274151322000094","219011344069620",29.20,2.00,0,313.20,355.88,2.1,0.1,0.004,476294.4,476294.4,2174,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978215,68133.00
12/24/2015 12:30,2,0.303,ACTIVE,213.06,340.55,59.938,1450978204,"201051344000579","219011344069620",31.09,1.00,0,335.74,351.97,9.6,7.3,0.022,317115.3,317115.3,8241,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978216,68134.00
12/24/2015 12:30,2,0.270,ACTIVE,211.93,345.06,59.975,1450978204,"201051344000890","219011344069620",32.03,2.00,0,333.33,357.98,8.8,6.5,0.018,313877.6,313877.6,12897,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978217,68135.00
12/24/2015 12:30,2,0.291,ACTIVE,212.16,347.16,59.975,1450978204,"201051344000438","219011344069620",32.16,0.50,0,334.24,360.08,9.5,7.2,0.022,315581.4,315581.4,12890,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978218,68136.00
12/24/2015 12:30,2,0.316,ACTIVE,212.38,348.36,59.975,1450978204,"201051344000417","219011344069620",32.34,1.50,0,332.43,353.17,10.4,8.1,0.027,309778.5,309778.5,12900,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978218,68137.00
12/24/2015 12:30,2,0.150,ACTIVE,211.70,337.24,59.949,1450978204,"274151322000083","219011344069620",30.34,3.00,0,334.54,342.05,4.6,2.5,0.018,585050.7,585050.7,2123,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978219,68138.00
12/24/2015 12:30,2,0.146,ACTIVE,212.16,338.74,59.975,1450978204,"274151322000076","219011344069620",30.43,3.00,0,335.74,341.75,4.5,2.5,0.013,621389.8,621389.8,2114,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978220,68139.00
12/24/2015 12:30,2,0.312,ACTIVE,212.83,352.57,59.917,1450978204,"201051344000868","219011344069620",32.72,0.50,0,335.74,365.80,10.4,8.1,0.044,301173.1,301173.1,8244,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978221,68140.00
12/24/2015 12:30,2,0.125,ACTIVE,211.48,337.84,59.949,1450978204,"274151322000095","219011344069620",30.02,2.00,0,334.54,340.55,3.8,1.7,0.013,614309.6,614309.6,2119,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978222,68141.00
12/24/2015 12:30,2,0.289,ACTIVE,212.61,349.86,59.944,1450978204,"201051344000988","219011344069620",32.30,0.50,0,336.04,360.69,9.5,7.2,0.040,301502.1,301502.1,8241,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978223,68142.00
12/24/2015 12:30,2,0.281,ACTIVE,211.93,346.56,59.949,1450978204,"201051344001025","219011344069620",32.16,0.50,0,333.63,360.38,9.2,6.9,0.027,313577.1,313577.1,12891,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978224,68143.00
12/24/2015 12:30,2,0.523,ACTIVE,212.83,346.56,59.970,1450978204,"201051344000458","219011344069620",31.97,2.00,0,334.24,363.99,17.0,14.5,0.102,311413.4,311413.4,8249,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978225,68144.00
12/24/2015 12:30,2,0.537,ACTIVE,213.51,343.85,59.970,1450978204,"201051344000853","219011344069620",31.05,0.50,0,337.24,362.79,16.9,14.4,0.102,308268.5,308268.5,8257,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978226,68145.00
12/24/2015 12:30,2,0.262,ACTIVE,212.38,339.34,60.023,1450978204,"201051344000685","219011344069620",29.84,0.50,0,331.83,346.56,7.9,5.7,0.018,315180.9,315180.9,12909,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978227,68146.00
12/24/2015 12:30,2,0.252,ACTIVE,212.38,339.04,59.965,1450978204,"201051344000917","219011344069620",30.83,2.00,0,331.53,349.86,7.8,5.6,0.027,312857.4,312857.4,12920,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978227,68147.00
12/24/2015 12:30,2,0.227,ACTIVE,212.38,349.56,59.933,1450978204,"201051344001145","219011344069620",32.46,1.00,0,335.14,359.78,7.5,5.3,0.027,315916.0,315916.0,12923,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978228,68148.00
12/24/2015 12:30,2,0.277,ACTIVE,212.38,341.75,59.928,1450978204,"201051344000651","219011344069620",31.59,-0.50,0,334.54,352.57,8.9,6.7,0.018,310040.2,310040.2,12897,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978229,68149.00
12/24/2015 12:30,2,0.189,ACTIVE,211.03,337.54,59.970,1450978204,"274151322000088","219011344069620",26.04,3.00,0,333.33,341.75,5.0,2.9,0.009,568147.5,568147.5,2116,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978230,68150.00
12/24/2015 12:30,2,0.094,ACTIVE,212.16,338.74,59.917,1450978204,"274151322000068","219011344069620",29.60,3.30,0,328.52,347.46,2.8,0.8,0.009,476220.3,476220.3,2173,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978231,68151.00
12/24/2015 12:30,2,0.264,ACTIVE,211.93,344.15,59.986,1450978204,"201051344001135","219011344069620",31.89,0.50,0,333.33,357.98,8.6,6.3,0.031,306611.3,306611.3,12886,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978232,68152.00
12/24/2015 12:30,2,0.279,ACTIVE,212.61,351.07,59.959,1450978204,"201051344000594","219011344069620",32.54,1.50,0,335.44,358.58,9.2,7.0,0.027,312593.0,312593.0,8240,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978233,68153.00
12/24/2015 12:30,2,0.244,ACTIVE,212.16,338.14,59.959,1450978204,"201051344001203","219011344069620",30.55,0.50,0,334.54,351.07,7.5,5.3,0.022,312965.5,312965.5,12900,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978234,68154.00
12/24/2015 12:30,2,0.174,ACTIVE,211.48,340.25,59.949,1450978204,"274151322000054","219011344069620",31.53,3.30,0,334.54,353.77,5.5,3.4,0.018,580285.1,580285.1,2117,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978235,68155.00
12/24/2015 12:30,2,0.293,ACTIVE,213.29,343.55,59.975,1450978204,"201051344000867","219011344069620",19.02,2.00,0,335.14,363.69,5.6,3.4,0.018,301657.3,301657.3,8236,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978236,68156.00
12/24/2015 12:30,2,0.320,ACTIVE,211.93,338.44,59.975,1450978204,"201051344001093","219011344069620",30.85,2.00,0,332.73,350.17,10.0,7.7,0.018,311198.4,311198.4,12910,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978237,68157.00
12/24/2015 12:30,2,0.482,ACTIVE,212.83,343.25,59.944,1450978204,"201051344000900","219011344069620",30.67,0.00,0,334.84,353.77,15.0,12.5,0.102,314577.6,314577.6,8245,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978238,68158.00
12/24/2015 12:30,2,0.299,ACTIVE,213.29,341.15,59.944,1450978204,"201051344000648","219011344069620",31.53,0.00,0,336.04,360.38,9.6,7.3,0.031,308497.4,308497.4,8234,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978239,68159.00
12/24/2015 12:30,2,0.559,ACTIVE,213.06,343.25,59.970,1450978204,"201051344000569","219011344069620",31.05,0.50,0,335.44,360.99,17.6,15.1,0.106,316083.4,316083.4,8235,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978240,68160.00
12/24/2015 12:30,2,0.486,ACTIVE,212.83,343.55,59.912,1450978204,"201051344000983","219011344069620",31.59,0.50,0,336.04,366.70,15.7,13.2,0.097,311336.3,311336.3,8243,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978241,68161.00
12/24/2015 12:30,2,0.250,ACTIVE,213.29,340.85,59.944,1450978204,"201051344001158","219011344069620",31.07,0.00,0,336.64,353.17,7.9,5.7,0.035,306873.0,306873.0,8250,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978242,68162.00
12/24/2015 12:30,2,0.480,ACTIVE,213.51,347.16,59.965,1450978204,"201051344000576","219011344069620",32.05,1.00,0,334.84,365.19,15.6,13.2,0.080,308977.3,308977.3,8246,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978243,68163.00
12/24/2015 12:30,2,0.188,ACTIVE,211.70,336.94,59.944,1450978204,"274151322000087","219011344069620",30.24,3.70,0,333.93,342.05,5.7,3.6,0.009,555751.1,555751.1,2123,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450978244,68164.00
12/24/2015 12:45,2,0.322,ACTIVE,213.51,346.56,59.986,1450979104,"201051344000645","219011344069620",32.08,1.00,0,337.54,362.49,10.5,8.2,0.040,309653.5,309653.5,8244,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979105,68165.00
12/24/2015 12:45,2,0.182,ACTIVE,211.48,347.16,59.970,1450979104,"274151322000085","219011344069620",32.16,3.00,0,335.44,352.57,5.9,3.8,0.022,583009.5,583009.5,2119,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979106,68166.00
12/24/2015 12:45,2,0.303,ACTIVE,213.51,351.67,59.981,1450979104,"201051344000633","219011344069620",32.62,1.00,0,336.64,365.49,9.9,7.6,0.040,302526.8,302526.8,8249,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979107,68167.00
12/24/2015 12:45,2,0.500,ACTIVE,213.29,355.58,59.970,1450979104,"201051344000469","219011344069620",32.78,-0.50,0,334.84,369.70,16.6,14.1,0.088,303502.9,303502.9,8258,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979107,68168.00
12/24/2015 12:45,2,0.314,ACTIVE,211.48,351.97,59.996,1450979104,"201051344000646","219011344069620",32.58,1.00,0,334.24,360.08,10.4,8.1,0.040,308436.0,308436.0,12892,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979108,68169.00
12/24/2015 12:45,2,0.176,ACTIVE,211.48,338.14,59.981,1450979104,"274151322000052","219011344069620",30.14,3.00,0,334.24,342.05,5.4,3.3,0.013,590618.0,590618.0,2118,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979109,68170.00
12/24/2015 12:45,2,0.307,ACTIVE,211.93,355.58,59.991,1450979104,"201051344000585","219011344069620",32.92,1.50,0,333.33,361.59,10.3,8.0,0.040,313035.9,313035.9,12895,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979110,68171.00
12/24/2015 12:45,2,0.287,ACTIVE,211.70,337.84,59.959,1450979104,"201051344001230","219011344069620",30.73,1.00,0,331.83,353.17,9.0,6.8,0.027,311535.7,311535.7,12931,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979111,68172.00
12/24/2015 12:45,2,0.252,ACTIVE,212.38,354.97,59.991,1450979104,"201051344000582","219011344069620",33.00,0.00,0,333.93,358.88,8.4,6.2,0.022,306378.5,306378.5,12886,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979112,68173.00
12/24/2015 12:45,2,0.361,ACTIVE,211.25,357.38,59.970,1450979104,"201051344000955","219011344069620",33.20,1.00,0,332.73,364.59,12.2,9.8,0.049,315295.3,315295.3,12891,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979113,68174.00
12/24/2015 12:45,2,0.082,ALERT,211.25,338.14,59.981,1450979104,"274151322000094","219011344069620",29.54,2.00,0,298.47,424.41,2.5,0.5,0.009,476294.5,476294.5,2175,0,0,0,L,1151911521,0,121.10,122.46,0002,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979115,68175.00
12/24/2015 12:45,2,0.316,ACTIVE,213.06,340.55,59.991,1450979104,"201051344000579","219011344069620",31.31,1.00,0,334.84,351.37,10.1,7.8,0.035,317117.2,317117.2,8242,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979116,68176.00
12/24/2015 12:45,2,0.289,ACTIVE,211.48,342.05,59.981,1450979104,"201051344000890","219011344069620",31.67,2.00,0,333.93,358.28,9.3,7.0,0.027,313879.4,313879.4,12898,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979117,68177.00
12/24/2015 12:45,2,0.311,ACTIVE,211.70,353.77,59.965,1450979104,"201051344000438","219011344069620",32.82,1.00,0,333.93,364.89,10.4,8.1,0.027,315583.4,315583.4,12891,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979118,68178.00
12/24/2015 12:45,2,0.344,ACTIVE,211.93,339.34,59.991,1450979104,"201051344000417","219011344069620",31.29,1.50,0,333.33,353.47,10.9,8.6,0.031,309780.6,309780.6,12901,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979119,68179.00
12/24/2015 12:45,2,0.162,ACTIVE,211.70,337.84,59.991,1450979104,"274151322000083","219011344069620",30.75,3.30,0,335.14,342.65,5.1,3.0,0.013,585051.4,585051.4,2124,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979120,68180.00
12/24/2015 12:45,2,0.162,ACTIVE,212.38,339.65,59.996,1450979104,"274151322000076","219011344069620",30.75,3.00,0,336.34,342.65,5.0,2.9,0.027,621390.5,621390.5,2115,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979120,68181.00
12/24/2015 12:45,2,0.338,ACTIVE,213.06,358.88,59.996,1450979104,"201051344000868","219011344069620",33.30,0.50,0,335.14,367.30,11.4,9.1,0.049,301175.2,301175.2,8245,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979121,68182.00
12/24/2015 12:45,2,0.141,ACTIVE,211.70,338.14,59.986,1450979104,"274151322000095","219011344069620",29.84,2.50,0,334.84,341.45,4.2,2.2,0.013,614310.1,614310.1,2120,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979122,68183.00
12/24/2015 12:45,2,0.311,ACTIVE,212.83,353.77,60.028,1450979104,"201051344000988","219011344069620",32.76,1.00,0,337.24,361.59,10.3,8.1,0.044,301504.0,301504.0,8242,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979123,68184.00
12/24/2015 12:45,2,0.299,ACTIVE,211.48,355.28,59.991,1450979104,"201051344001025","219011344069620",33.08,0.50,0,333.63,361.89,10.1,7.8,0.035,313579.0,313579.0,12892,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979124,68185.00
12/24/2015 12:45,2,0.578,ACTIVE,212.83,349.86,60.023,1450979104,"201051344000458","219011344069620",32.22,2.00,0,334.54,363.69,18.9,16.4,0.115,311417.3,311417.3,8250,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979125,68186.00
12/24/2015 12:45,2,0.598,ACTIVE,213.51,344.45,59.991,1450979104,"201051344000853","219011344069620",31.05,0.00,0,335.74,365.80,18.8,16.2,0.119,308272.4,308272.4,8258,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979127,68187.00
12/24/2015 12:45,2,0.277,ACTIVE,212.16,339.65,59.991,1450979104,"201051344000685","219011344069620",30.97,1.00,0,332.73,350.17,8.7,6.5,0.027,315182.4,315182.4,12910,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979127,68188.00
12/24/2015 12:45,2,0.275,ACTIVE,211.93,339.34,59.996,1450979104,"201051344000917","219011344069620",30.93,2.00,0,332.13,351.07,8.7,6.4,0.022,312858.9,312858.9,12921,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979128,68189.00
12/24/2015 12:45,2,0.230,ACTIVE,211.93,357.68,59.981,1450979104,"201051344001145","219011344069620",33.32,1.00,0,335.74,361.89,7.8,5.6,0.027,315917.4,315917.4,12924,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979129,68190.00
12/24/2015 12:45,2,0.303,ACTIVE,211.93,341.75,59.996,1450979104,"201051344000651","219011344069620",31.55,-0.50,0,334.24,357.68,9.7,7.5,0.031,310042.0,310042.0,12898,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979130,68191.00
12/24/2015 12:45,2,0.219,ACTIVE,211.25,338.14,59.991,1450979104,"274151322000088","219011344069620",25.96,3.00,0,334.24,342.65,5.8,3.6,0.031,568148.3,568148.3,2117,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979131,68192.00
12/24/2015 12:45,2,0.107,ACTIVE,212.38,339.04,60.002,1450979104,"274151322000068","219011344069620",30.00,3.30,0,320.11,353.17,3.2,1.2,0.004,476220.5,476220.5,2174,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979132,68193.00
12/24/2015 12:45,2,0.289,ACTIVE,211.48,352.57,60.002,1450979104,"201051344001135","219011344069620",32.72,0.50,0,334.24,359.18,9.6,7.4,0.040,306613.1,306613.1,12887,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979133,68194.00
12/24/2015 12:45,2,0.311,ACTIVE,212.83,348.36,60.002,1450979104,"201051344000594","219011344069620",32.22,1.00,0,334.54,357.98,10.2,7.9,0.035,312594.9,312594.9,8241,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979134,68195.00
12/24/2015 12:45,2,0.266,ACTIVE,211.93,338.14,59.991,1450979104,"201051344001203","219011344069620",31.09,0.50,0,333.93,350.47,8.4,6.2,0.027,312966.9,312966.9,12901,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979135,68196.00
12/24/2015 12:45,2,0.197,ACTIVE,211.70,350.77,59.996,1450979104,"274151322000054","219011344069620",32.48,3.30,0,334.84,356.18,6.5,4.4,0.031,580286.1,580286.1,2118,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979136,68197.00
12/24/2015 12:45,2,0.297,ACTIVE,213.29,358.58,59.996,1450979104,"201051344000867","219011344069620",33.40,2.00,0,334.24,364.29,10.0,7.8,0.035,301659.2,301659.2,8237,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979137,68198.00
12/24/2015 12:45,2,0.346,ACTIVE,211.70,342.35,59.996,1450979104,"201051344001093","219011344069620",31.65,1.50,0,332.73,351.37,11.1,8.8,0.040,311200.5,311200.5,12911,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979138,68199.00
12/24/2015 12:45,2,0.557,ACTIVE,213.06,344.76,60.002,1450979104,"201051344000900","219011344069620",30.89,0.00,0,334.24,354.37,17.5,14.9,0.128,314581.1,314581.1,8246,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979139,68200.00
12/24/2015 12:45,2,0.324,ACTIVE,213.29,357.38,60.023,1450979104,"201051344000648","219011344069620",33.26,0.00,0,335.44,362.19,10.9,8.6,0.040,308499.4,308499.4,8235,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979140,68201.00
12/24/2015 12:45,2,0.617,ACTIVE,213.29,349.26,60.044,1450979104,"201051344000569","219011344069620",32.10,0.50,0,334.84,360.08,20.1,17.5,0.128,316087.6,316087.6,8236,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979141,68202.00
12/24/2015 12:45,2,0.555,ACTIVE,213.06,352.27,59.996,1450979104,"201051344000983","219011344069620",32.44,0.50,0,335.74,367.00,18.2,15.7,0.124,311340.0,311340.0,8244,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979142,68203.00
12/24/2015 12:45,2,0.271,ACTIVE,213.29,348.66,60.012,1450979104,"201051344001158","219011344069620",32.32,0.00,0,333.33,357.08,9.0,6.7,0.035,306874.6,306874.6,8251,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979143,68204.00
12/24/2015 12:45,2,0.523,ACTIVE,213.74,359.48,60.034,1450979104,"201051344000576","219011344069620",33.30,0.50,0,335.14,368.50,17.7,15.1,0.093,308980.9,308980.9,8247,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979144,68205.00
12/24/2015 12:45,2,0.215,ACTIVE,211.70,338.74,59.986,1450979104,"274151322000087","219011344069620",31.05,3.70,0,334.84,342.65,6.8,4.6,0.031,555752.2,555752.2,2124,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450979145,68206.00
12/24/2015 13:00,2,0.305,ACTIVE,213.74,342.05,60.007,1450980004,"201051344000645","219011344069620",31.57,1.00,0,337.24,361.89,9.8,7.5,0.040,309655.4,309655.4,8245,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980005,68207.00
