ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 13:00,2,0.174,ACTIVE,211.93,341.15,59.996,1450980004,"274151322000085","219011344069620",31.53,3.00,0,335.74,352.27,5.6,3.4,0.031,583010.4,583010.4,2120,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980006,68208.00
12/24/2015 13:00,2,0.289,ACTIVE,213.74,343.85,59.975,1450980004,"201051344000633","219011344069620",31.77,1.00,0,336.94,359.78,9.4,7.1,0.031,302528.7,302528.7,8250,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980006,68209.00
12/24/2015 13:00,2,0.479,ACTIVE,213.29,355.58,59.981,1450980004,"201051344000469","219011344069620",32.86,-0.50,0,335.74,369.40,16.0,13.5,0.075,303506.4,303506.4,8259,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980007,68210.00
12/24/2015 13:00,2,0.301,ACTIVE,211.93,346.86,59.981,1450980004,"201051344000646","219011344069620",32.10,1.00,0,334.54,359.78,9.8,7.6,0.035,308438.0,308438.0,12893,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980008,68211.00
12/24/2015 13:00,2,0.164,ACTIVE,211.48,337.84,59.975,1450980004,"274151322000052","219011344069620",30.00,3.30,0,333.93,341.15,5.0,2.9,0.018,590618.7,590618.7,2119,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980009,68212.00
12/24/2015 13:00,2,0.301,ACTIVE,212.38,351.07,59.986,1450980004,"201051344000585","219011344069620",32.50,1.50,0,334.84,361.29,9.9,7.6,0.040,313037.9,313037.9,12896,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980010,68213.00
12/24/2015 13:00,2,0.273,ACTIVE,212.16,337.84,59.970,1450980004,"201051344001230","219011344069620",30.85,1.00,0,331.53,351.97,8.6,6.3,0.031,311537.4,311537.4,12932,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980011,68214.00
12/24/2015 13:00,2,0.248,ACTIVE,212.61,349.56,59.986,1450980004,"201051344000582","219011344069620",32.40,0.00,0,335.14,359.78,8.2,6.0,0.018,306380.1,306380.1,12887,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980012,68215.00
12/24/2015 13:00,2,0.346,ACTIVE,211.93,352.27,59.986,1450980004,"201051344000955","219011344069620",32.64,1.00,0,333.93,363.99,11.5,9.1,0.040,315297.7,315297.7,12892,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980013,68216.00
12/24/2015 13:00,2,0.074,ACTIVE,211.70,339.04,59.986,1450980004,"274151322000094","219011344069620",29.34,2.00,0,310.79,371.51,2.2,0.2,0.004,476294.6,476294.6,2177,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980014,68217.00
12/24/2015 13:00,2,0.307,ACTIVE,213.29,340.85,59.981,1450980004,"201051344000579","219011344069620",31.25,1.00,0,335.14,351.97,9.7,7.5,0.027,317119.1,317119.1,8243,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980015,68218.00
12/24/2015 13:00,2,0.271,ACTIVE,212.16,349.26,59.981,1450980004,"201051344000890","219011344069620",32.44,2.00,0,333.33,358.58,9.0,6.7,0.018,313881.1,313881.1,12899,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980016,68219.00
12/24/2015 13:00,2,0.301,ACTIVE,212.16,341.75,59.975,1450980004,"201051344000438","219011344069620",31.59,0.50,0,334.24,361.29,9.6,7.4,0.027,315585.3,315585.3,12892,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980017,68220.00
12/24/2015 13:00,2,0.330,ACTIVE,212.16,339.04,59.949,1450980004,"201051344000417","219011344069620",31.15,1.50,0,333.03,354.97,10.5,8.2,0.027,309782.7,309782.7,12902,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980018,68221.00
12/24/2015 13:00,2,0.154,ACTIVE,211.70,337.84,59.975,1450980004,"274151322000083","219011344069620",30.49,3.30,0,334.24,341.75,4.8,2.7,0.013,585052.1,585052.1,2125,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980019,68222.00
12/24/2015 13:00,2,0.150,ACTIVE,212.38,338.74,59.975,1450980004,"274151322000076","219011344069620",30.63,3.00,0,335.44,342.05,4.7,2.6,0.018,621391.2,621391.2,2116,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980020,68223.00
12/24/2015 13:00,2,0.320,ACTIVE,213.06,354.37,59.981,1450980004,"201051344000868","219011344069620",32.88,0.50,0,336.94,366.70,10.7,8.4,0.044,301177.4,301177.4,8246,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980021,68224.00
12/24/2015 13:00,2,0.129,ACTIVE,211.70,338.44,59.975,1450980004,"274151322000095","219011344069620",30.18,2.00,0,334.84,340.85,4.0,1.9,0.013,614310.6,614310.6,2121,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980022,68225.00
12/24/2015 13:00,2,0.299,ACTIVE,213.06,350.47,59.975,1450980004,"201051344000988","219011344069620",32.36,1.00,0,335.74,360.99,9.8,7.6,0.040,301506.0,301506.0,8243,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980023,68226.00
12/24/2015 13:00,2,0.287,ACTIVE,211.93,351.67,59.975,1450980004,"201051344001025","219011344069620",32.70,0.50,0,333.63,361.59,9.6,7.3,0.031,313580.8,313580.8,12893,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980024,68227.00
12/24/2015 13:00,2,0.549,ACTIVE,213.06,347.16,59.938,1450980004,"201051344000458","219011344069620",31.97,2.50,0,335.44,363.69,17.8,15.2,0.106,311421.2,311421.2,8251,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980025,68228.00
12/24/2015 13:00,2,0.586,ACTIVE,213.74,344.45,59.975,1450980004,"201051344000853","219011344069620",24.85,0.00,0,336.04,362.79,14.8,12.3,0.088,308276.1,308276.1,8259,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980025,68229.00
12/24/2015 13:00,2,0.270,ACTIVE,212.38,339.34,59.981,1450980004,"201051344000685","219011344069620",30.04,1.00,0,333.33,352.27,8.2,6.0,0.027,315183.9,315183.9,12911,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980026,68230.00
12/24/2015 13:00,2,0.266,ACTIVE,212.38,339.04,59.959,1450980004,"201051344000917","219011344069620",30.38,2.00,0,333.03,353.47,8.2,6.0,0.022,312860.4,312860.4,12922,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980027,68231.00
12/24/2015 13:00,2,0.227,ACTIVE,212.38,354.07,59.965,1450980004,"201051344001145","219011344069620",32.94,1.00,0,335.74,362.79,7.6,5.4,0.022,315918.7,315918.7,12925,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980028,68232.00
12/24/2015 13:00,2,0.270,ACTIVE,212.38,353.47,59.981,1450980004,"201051344000651","219011344069620",32.86,-0.50,0,334.54,356.18,9.0,6.8,0.022,310043.8,310043.8,12899,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980029,68233.00
12/24/2015 13:00,2,0.203,ACTIVE,211.25,337.54,59.986,1450980004,"274151322000088","219011344069620",25.66,3.00,0,333.33,341.75,5.3,3.2,0.022,568149.1,568149.1,2118,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980030,68234.00
12/24/2015 13:00,2,0.100,ACTIVE,212.38,339.04,59.965,1450980004,"274151322000068","219011344069620",29.80,3.30,0,334.54,343.55,3.0,1.0,0.009,476220.8,476220.8,2175,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980031,68235.00
12/24/2015 13:00,2,0.277,ACTIVE,211.70,349.56,59.965,1450980004,"201051344001135","219011344069620",32.44,1.00,0,334.24,358.88,9.2,6.9,0.040,306614.8,306614.8,12888,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980032,68236.00
12/24/2015 13:00,2,0.301,ACTIVE,212.83,341.15,59.954,1450980004,"201051344000594","219011344069620",31.45,1.50,0,334.54,358.58,9.6,7.3,0.031,312596.7,312596.7,8242,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980033,68237.00
12/24/2015 13:00,2,0.258,ACTIVE,212.16,338.44,59.970,1450980004,"201051344001203","219011344069620",30.08,0.50,0,333.93,348.66,7.9,5.7,0.022,312968.3,312968.3,12902,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980034,68238.00
12/24/2015 13:00,2,0.182,ACTIVE,211.48,348.96,59.965,1450980004,"274151322000054","219011344069620",32.46,3.30,0,334.84,355.88,6.0,3.9,0.018,580287.0,580287.0,2119,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980034,68239.00
12/24/2015 13:00,2,0.287,ACTIVE,213.51,356.48,60.007,1450980004,"201051344000867","219011344069620",33.12,2.00,0,336.04,364.29,9.7,7.4,0.035,301661.0,301661.0,8238,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980035,68240.00
12/24/2015 13:00,2,0.336,ACTIVE,212.38,339.04,59.970,1450980004,"201051344001093","219011344069620",31.23,1.50,0,333.03,349.56,10.7,8.4,0.027,311202.6,311202.6,12912,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980036,68241.00
12/24/2015 13:00,2,0.516,ACTIVE,213.06,344.15,59.975,1450980004,"201051344000900","219011344069620",31.13,0.00,0,334.84,356.78,16.3,13.8,0.115,314584.6,314584.6,8247,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980037,68242.00
12/24/2015 13:00,2,0.312,ACTIVE,213.51,352.27,59.981,1450980004,"201051344000648","219011344069620",32.74,0.00,0,336.94,361.59,10.4,8.1,0.035,308501.4,308501.4,8236,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980038,68243.00
12/24/2015 13:00,2,0.605,ACTIVE,213.51,343.85,59.975,1450980004,"201051344000569","219011344069620",30.89,0.50,0,336.34,359.48,18.9,16.3,0.124,316091.6,316091.6,8237,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980039,68244.00
12/24/2015 13:00,2,0.521,ACTIVE,213.29,350.77,59.991,1450980004,"201051344000983","219011344069620",32.30,0.50,0,335.74,367.90,17.1,14.6,0.110,311343.6,311343.6,8245,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980040,68245.00
12/24/2015 13:00,2,0.262,ACTIVE,213.51,345.06,59.970,1450980004,"201051344001158","219011344069620",31.95,0.00,0,336.64,355.58,8.5,6.3,0.031,306876.1,306876.1,8252,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980041,68246.00
12/24/2015 13:00,2,0.518,ACTIVE,213.74,344.76,59.975,1450980004,"201051344000576","219011344069620",31.55,0.50,0,336.04,368.50,16.6,14.1,0.093,308984.4,308984.4,8248,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980042,68247.00
12/24/2015 13:00,2,0.205,ACTIVE,211.70,338.74,59.970,1450980004,"274151322000087","219011344069620",30.57,3.70,0,334.54,342.35,6.3,4.2,0.027,555753.2,555753.2,2125,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980043,68248.00
12/24/2015 13:15,2,0.342,ACTIVE,213.96,354.97,59.986,1450980904,"201051344000645","219011344069620",32.94,1.50,0,336.64,361.89,11.5,9.2,0.049,309657.5,309657.5,8246,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980905,68249.00
12/24/2015 13:15,2,0.207,ACTIVE,211.93,343.85,59.991,1450980904,"274151322000085","219011344069620",31.79,3.00,0,336.04,349.56,6.7,4.6,0.027,583011.4,583011.4,2121,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980906,68250.00
12/24/2015 13:15,2,0.311,ACTIVE,213.96,356.78,59.986,1450980904,"201051344000633","219011344069620",33.02,1.00,0,335.74,361.29,10.4,8.1,0.040,302530.6,302530.6,8251,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980907,68251.00
12/24/2015 13:15,2,0.539,ACTIVE,213.74,352.27,59.986,1450980904,"201051344000469","219011344069620",32.38,-0.50,0,334.84,370.60,17.8,15.2,0.106,303509.9,303509.9,8260,0,0,0,L,1122011218,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980908,68252.00
12/24/2015 13:15,2,0.332,ACTIVE,212.16,355.88,59.986,1450980904,"201051344000646","219011344069620",32.98,1.50,0,334.24,360.99,11.1,8.8,0.040,308440.0,308440.0,12894,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980909,68253.00
12/24/2015 13:15,2,0.188,ACTIVE,211.25,337.24,59.975,1450980904,"274151322000052","219011344069620",30.22,3.30,0,334.54,341.75,5.8,3.6,0.018,590619.5,590619.5,2120,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980910,68254.00
12/24/2015 13:15,2,0.328,ACTIVE,212.38,357.38,59.981,1450980904,"201051344000585","219011344069620",33.10,1.50,0,334.54,363.09,11.0,8.7,0.049,313039.9,313039.9,12897,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980911,68255.00
12/24/2015 13:15,2,0.285,ACTIVE,212.38,354.07,59.970,1450980904,"201051344001230","219011344069620",32.84,1.00,0,331.83,356.48,9.6,7.3,0.035,311539.1,311539.1,12933,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980912,68256.00
12/24/2015 13:15,2,0.252,ACTIVE,213.06,359.48,59.991,1450980904,"201051344000582","219011344069620",33.44,0.00,0,333.93,360.99,8.6,6.3,0.022,306381.6,306381.6,12888,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980913,68257.00
12/24/2015 13:15,2,0.379,ACTIVE,211.93,360.08,59.986,1450980904,"201051344000955","219011344069620",33.48,1.50,0,333.33,365.80,12.9,10.5,0.053,315300.2,315300.2,12893,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980914,68258.00
12/24/2015 13:15,2,0.092,ACTIVE,211.70,337.84,59.981,1450980904,"274151322000094","219011344069620",29.76,2.00,0,311.39,357.68,2.8,0.7,0.000,476294.7,476294.7,2178,0,0,0,L,1151911521,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980915,68259.00
12/24/2015 13:15,2,0.334,ACTIVE,213.51,345.96,59.986,1450980904,"201051344000579","219011344069620",32.07,1.50,0,335.74,356.18,10.8,8.5,0.040,317121.1,317121.1,8244,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980916,68260.00
12/24/2015 13:15,2,0.307,ACTIVE,212.16,343.85,59.954,1450980904,"201051344000890","219011344069620",31.87,2.00,0,333.33,362.79,9.9,7.6,0.027,313882.8,313882.8,12900,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980917,68261.00
12/24/2015 13:15,2,0.324,ACTIVE,212.38,354.97,59.981,1450980904,"201051344000438","219011344069620",32.98,1.00,0,334.24,363.39,10.9,8.6,0.035,315587.3,315587.3,12893,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980918,68262.00
12/24/2015 13:15,2,0.354,ACTIVE,212.61,350.47,59.981,1450980904,"201051344000417","219011344069620",32.48,1.50,0,333.03,354.37,11.7,9.3,0.040,309784.8,309784.8,12903,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980919,68263.00
12/24/2015 13:15,2,0.176,ACTIVE,211.93,339.65,59.986,1450980904,"274151322000083","219011344069620",31.13,3.30,0,335.44,342.35,5.5,3.4,0.022,585052.9,585052.9,2126,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980919,68264.00
12/24/2015 13:15,2,0.174,ACTIVE,212.38,339.04,59.970,1450980904,"274151322000076","219011344069620",31.11,3.00,0,336.64,342.05,5.5,3.4,0.022,621391.9,621391.9,2117,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980920,68265.00
12/24/2015 13:15,2,0.359,ACTIVE,213.29,359.78,59.986,1450980904,"201051344000868","219011344069620",33.40,0.50,0,337.54,367.60,12.2,9.9,0.057,301179.7,301179.7,8247,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980922,68266.00
12/24/2015 13:15,2,0.150,ACTIVE,211.93,338.44,59.981,1450980904,"274151322000095","219011344069620",30.49,2.50,0,335.44,341.45,4.7,2.6,0.018,614311.2,614311.2,2122,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980922,68267.00
12/24/2015 13:15,2,0.324,ACTIVE,213.06,357.68,59.981,1450980904,"201051344000988","219011344069620",33.08,1.00,0,336.34,363.39,10.9,8.6,0.049,301507.9,301507.9,8244,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980923,68268.00
12/24/2015 13:15,2,0.309,ACTIVE,211.93,357.68,59.970,1450980904,"201051344001025","219011344069620",33.26,1.00,0,334.24,363.99,10.4,8.2,0.035,313582.7,313582.7,12894,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980924,68269.00
12/24/2015 13:15,2,0.619,ACTIVE,213.51,350.77,59.996,1450980904,"201051344000458","219011344069620",32.30,2.00,0,335.74,364.29,20.3,17.7,0.128,311425.2,311425.2,8252,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980925,68270.00
12/24/2015 13:15,2,0.635,ACTIVE,213.96,348.96,59.986,1450980904,"201051344000853","219011344069620",32.05,0.50,0,336.04,364.29,20.7,18.0,0.133,308279.7,308279.7,8260,0,0,0,L,1122011218,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980926,68271.00
12/24/2015 13:15,2,0.289,ACTIVE,212.61,339.95,59.975,1450980904,"201051344000685","219011344069620",31.19,1.00,0,332.43,350.17,9.2,7.0,0.031,315185.5,315185.5,12912,0,0,0,L,1122011218,0,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980927,68272.00
12/24/2015 13:15,2,0.289,ACTIVE,212.61,339.65,59.981,1450980904,"201051344000917","219011344069620",31.19,2.00,0,332.43,350.77,9.2,6.9,0.035,312862.0,312862.0,12923,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980928,68273.00
12/24/2015 13:15,2,0.232,ACTIVE,212.61,361.59,59.986,1450980904,"201051344001145","219011344069620",33.68,1.00,0,335.74,363.99,7.9,5.7,0.027,315920.1,315920.1,12926,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980929,68274.00
12/24/2015 13:15,2,0.314,ACTIVE,212.38,349.26,59.938,1450980904,"201051344000651","219011344069620",32.36,-0.50,0,334.84,358.58,10.3,8.0,0.031,310045.6,310045.6,12900,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980930,68275.00
12/24/2015 13:15,2,0.238,ACTIVE,211.48,337.84,59.970,1450980904,"274151322000088","219011344069620",25.94,3.00,0,334.54,342.35,6.2,4.1,0.031,568150.0,568150.0,2119,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980931,68276.00
12/24/2015 13:15,2,0.113,ACTIVE,212.61,338.74,59.975,1450980904,"274151322000068","219011344069620",30.16,3.30,0,326.72,349.56,3.5,1.5,0.009,476221.0,476221.0,2176,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980932,68277.00
12/24/2015 13:15,2,0.301,ACTIVE,211.93,357.38,59.965,1450980904,"201051344001135","219011344069620",33.24,1.00,0,333.93,362.49,10.1,7.8,0.040,306616.6,306616.6,12889,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980933,68278.00
12/24/2015 13:15,2,0.324,ACTIVE,212.83,353.47,60.002,1450980904,"201051344000594","219011344069620",32.76,1.50,0,335.44,357.98,10.8,8.5,0.040,312598.7,312598.7,8243,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980933,68279.00
12/24/2015 13:15,2,0.279,ACTIVE,212.38,343.25,59.986,1450980904,"201051344001203","219011344069620",31.83,0.50,0,333.93,352.87,9.0,6.8,0.035,312969.9,312969.9,12903,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980934,68280.00
12/24/2015 13:15,2,0.191,ACTIVE,211.70,358.28,59.986,1450980904,"274151322000054","219011344069620",33.32,3.70,0,335.44,360.38,6.5,4.3,0.018,580288.1,580288.1,2120,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980935,68281.00
12/24/2015 13:15,2,0.316,ACTIVE,213.51,358.28,59.975,1450980904,"201051344000867","219011344069620",33.26,2.00,0,336.64,365.49,10.7,8.4,0.040,301663.0,301663.0,8239,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980936,68282.00
12/24/2015 13:15,2,0.357,ACTIVE,212.38,346.26,59.938,1450980904,"201051344001093","219011344069620",31.99,2.00,0,333.33,351.97,11.6,9.3,0.040,311204.8,311204.8,12913,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980937,68283.00
12/24/2015 13:15,2,0.604,ACTIVE,213.29,345.36,59.981,1450980904,"201051344000900","219011344069620",30.67,0.00,0,334.54,354.37,18.8,16.2,0.141,314588.2,314588.2,8248,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980938,68284.00
12/24/2015 13:15,2,0.336,ACTIVE,213.51,357.38,59.965,1450980904,"201051344000648","219011344069620",33.24,0.00,0,337.24,365.80,11.3,9.0,0.040,308503.5,308503.5,8237,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980939,68285.00
12/24/2015 13:15,2,0.676,ACTIVE,213.29,344.45,60.023,1450980904,"201051344000569","219011344069620",31.25,0.50,0,335.74,358.88,21.4,18.7,0.137,316095.9,316095.9,8238,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980940,68286.00
12/24/2015 13:15,2,0.584,ACTIVE,213.29,354.97,59.975,1450980904,"201051344000983","219011344069620",32.70,1.00,0,336.04,367.30,19.4,16.8,0.133,311347.4,311347.4,8246,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980941,68287.00
12/24/2015 13:15,2,0.277,ACTIVE,213.51,353.17,60.018,1450980904,"201051344001158","219011344069620",32.80,0.00,0,337.54,358.58,9.3,7.0,0.040,306877.7,306877.7,8253,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980942,68288.00
12/24/2015 13:15,2,0.574,ACTIVE,213.96,348.66,59.975,1450980904,"201051344000576","219011344069620",32.10,1.00,0,336.34,368.50,18.7,16.1,0.102,308988.1,308988.1,8249,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980943,68289.00
12/24/2015 13:15,2,0.229,ACTIVE,211.93,342.95,59.949,1450980904,"274151322000087","219011344069620",31.57,3.70,0,334.84,345.36,7.3,5.2,0.035,555754.3,555754.3,2126,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450980944,68290.00
12/24/2015 13:30,2,0.330,ACTIVE,213.51,351.07,59.986,1450981803,"201051344000645","219011344069620",32.52,1.50,0,337.54,363.69,10.9,8.6,0.049,309659.6,309659.6,8247,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981804,68291.00
12/24/2015 13:30,2,0.195,ACTIVE,211.70,342.35,59.975,1450981803,"274151322000085","219011344069620",31.69,3.00,0,336.04,349.86,6.3,4.2,0.027,583012.4,583012.4,2122,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981805,68292.00
12/24/2015 13:30,2,0.305,ACTIVE,213.51,354.37,59.975,1450981803,"201051344000633","219011344069620",32.84,1.00,0,337.54,361.89,10.2,7.9,0.031,302532.6,302532.6,8252,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981806,68293.00
12/24/2015 13:30,2,0.545,ACTIVE,213.29,342.05,59.986,1450981803,"201051344000469","219011344069620",23.87,-0.50,0,335.14,371.81,13.2,10.8,0.071,303513.4,303513.4,8261,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981807,68294.00
12/24/2015 13:30,2,0.318,ACTIVE,211.93,354.67,59.981,1450981803,"201051344000646","219011344069620",32.80,1.00,0,333.93,362.49,10.7,8.4,0.044,308442.1,308442.1,12895,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981808,68295.00
12/24/2015 13:30,2,0.180,ACTIVE,211.03,337.24,59.959,1450981803,"274151322000052","219011344069620",30.06,3.30,0,334.24,342.05,5.5,3.4,0.018,590620.4,590620.4,2121,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981809,68296.00
12/24/2015 13:30,2,0.318,ACTIVE,212.38,354.67,59.938,1450981803,"201051344000585","219011344069620",32.86,1.50,0,333.03,363.09,10.6,8.3,0.040,313042.0,313042.0,12898,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981810,68297.00
12/24/2015 13:30,2,0.283,ACTIVE,212.16,347.76,59.981,1450981803,"201051344001230","219011344069620",32.24,1.50,0,333.03,359.18,9.3,7.0,0.031,311540.8,311540.8,12934,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981811,68298.00
12/24/2015 13:30,2,0.277,ACTIVE,212.61,338.44,60.007,1450981803,"201051344000582","219011344069620",31.23,0.00,0,333.33,363.09,8.8,6.6,0.027,306383.2,306383.2,12889,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981811,68299.00
12/24/2015 13:30,2,0.363,ACTIVE,211.70,358.58,59.991,1450981803,"201051344000955","219011344069620",33.28,1.50,0,332.73,365.80,12.3,10.0,0.049,315302.7,315302.7,12894,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981813,68300.00
12/24/2015 13:30,2,0.084,ACTIVE,211.70,337.84,59.965,1450981803,"274151322000094","219011344069620",29.70,2.00,0,329.13,346.26,2.6,0.6,0.000,476294.9,476294.9,2179,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981814,68301.00
12/24/2015 13:30,2,0.320,ACTIVE,213.06,340.25,59.981,1450981803,"201051344000579","219011344069620",31.45,1.50,0,336.64,354.67,10.2,8.0,0.031,317123.1,317123.1,8245,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981814,68302.00
12/24/2015 13:30,2,0.291,ACTIVE,211.93,347.76,59.975,1450981803,"201051344000890","219011344069620",32.28,2.00,0,332.43,360.38,9.5,7.3,0.027,313884.6,313884.6,12901,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981815,68303.00
12/24/2015 13:30,2,0.314,ACTIVE,212.16,354.07,59.981,1450981803,"201051344000438","219011344069620",32.90,1.00,0,334.24,363.69,10.5,8.2,0.031,315589.3,315589.3,12894,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981817,68304.00
12/24/2015 13:30,2,0.346,ACTIVE,212.38,340.85,59.970,1450981803,"201051344000417","219011344069620",31.49,1.50,0,333.03,355.58,11.0,8.7,0.031,309787.0,309787.0,12904,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981818,68305.00
12/24/2015 13:30,2,0.166,ACTIVE,211.93,338.44,59.975,1450981803,"274151322000083","219011344069620",30.87,3.30,0,335.14,342.35,5.2,3.1,0.022,585053.6,585053.6,2127,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981819,68306.00
12/24/2015 13:30,2,0.164,ACTIVE,212.16,338.14,60.012,1450981803,"274151322000076","219011344069620",30.75,3.30,0,336.34,342.35,5.1,3.0,0.018,621392.7,621392.7,2118,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981820,68307.00
12/24/2015 13:30,2,0.340,ACTIVE,212.83,358.28,59.975,1450981803,"201051344000868","219011344069620",33.28,0.50,0,336.34,369.70,11.4,9.1,0.049,301182.0,301182.0,8248,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981820,68308.00
12/24/2015 13:30,2,0.141,ACTIVE,211.70,338.44,59.965,1450981803,"274151322000095","219011344069620",30.30,2.50,0,335.44,341.45,4.3,2.2,0.013,614311.7,614311.7,2123,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981821,68309.00
12/24/2015 13:30,2,0.307,ACTIVE,212.83,355.88,59.970,1450981803,"201051344000988","219011344069620",32.90,1.00,0,336.34,363.69,10.3,8.0,0.049,301510.0,301510.0,8245,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981822,68310.00
12/24/2015 13:30,2,0.293,ACTIVE,211.93,356.18,59.975,1450981803,"201051344001025","219011344069620",33.16,1.00,0,332.73,364.29,9.9,7.6,0.035,313584.7,313584.7,12895,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981823,68311.00
12/24/2015 13:30,2,0.576,ACTIVE,212.83,350.47,59.981,1450981803,"201051344000458","219011344069620",32.30,2.50,0,335.44,364.29,18.9,16.3,0.119,311429.4,311429.4,8253,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981824,68312.00
12/24/2015 13:30,2,0.600,ACTIVE,213.51,344.45,59.975,1450981803,"201051344000853","219011344069620",31.45,0.50,0,337.24,365.80,19.1,16.5,0.119,308283.8,308283.8,8261,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981825,68313.00
12/24/2015 13:30,2,0.279,ACTIVE,212.61,339.34,59.970,1450981803,"201051344000685","219011344069620",30.81,1.00,0,333.03,352.87,8.7,6.5,0.022,315187.1,315187.1,12913,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981826,68314.00
12/24/2015 13:30,2,0.273,ACTIVE,212.38,339.34,59.975,1450981803,"201051344000917","219011344069620",31.11,2.00,0,332.73,351.67,8.7,6.4,0.031,312863.6,312863.6,12924,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981827,68315.00
12/24/2015 13:30,2,0.258,ACTIVE,212.38,339.65,59.975,1450981803,"201051344001145","219011344069620",31.43,1.00,0,335.14,366.70,8.2,6.0,0.027,315921.5,315921.5,12927,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981828,68316.00
12/24/2015 13:30,2,0.303,ACTIVE,212.16,339.65,60.002,1450981803,"201051344000651","219011344069620",31.41,-0.50,0,334.54,355.88,9.6,7.4,0.031,310047.5,310047.5,12901,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981829,68317.00
12/24/2015 13:30,2,0.219,ACTIVE,211.25,337.54,59.975,1450981803,"274151322000088","219011344069620",25.78,3.00,0,334.54,342.65,5.7,3.6,0.027,568150.9,568150.9,2120,0,0,0,L,1151911521,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981830,68318.00
12/24/2015 13:30,2,0.107,ACTIVE,212.38,338.44,60.012,1450981803,"274151322000068","219011344069620",29.96,3.30,0,336.64,341.75,3.2,1.2,0.000,476221.4,476221.4,2177,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981831,68319.00
12/24/2015 13:30,2,0.287,ACTIVE,211.93,352.57,59.986,1450981803,"201051344001135","219011344069620",32.76,1.00,0,334.54,362.19,9.6,7.3,0.040,306618.5,306618.5,12890,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981832,68320.00
12/24/2015 13:30,2,0.307,ACTIVE,212.61,348.36,59.975,1450981803,"201051344000594","219011344069620",32.22,1.50,0,335.74,359.48,10.0,7.8,0.040,312600.7,312600.7,8244,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981833,68321.00
12/24/2015 13:30,2,0.264,ACTIVE,212.16,337.84,59.970,1450981803,"201051344001203","219011344069620",30.89,1.00,0,334.24,354.67,8.3,6.1,0.031,312971.4,312971.4,12904,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981834,68322.00
12/24/2015 13:30,2,0.197,ACTIVE,211.70,348.66,59.996,1450981803,"274151322000054","219011344069620",32.32,3.70,0,335.14,360.99,6.5,4.3,0.031,580289.1,580289.1,2121,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981835,68323.00
12/24/2015 13:30,2,0.291,ACTIVE,213.29,359.18,59.986,1450981803,"201051344000867","219011344069620",33.48,2.00,0,336.94,365.19,9.9,7.7,0.035,301664.9,301664.9,8240,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981836,68324.00
12/24/2015 13:30,2,0.346,ACTIVE,212.16,339.95,59.996,1450981803,"201051344001093","219011344069620",31.37,2.00,0,332.73,352.57,11.0,8.7,0.031,311207.0,311207.0,12914,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981837,68325.00
12/24/2015 13:30,2,0.553,ACTIVE,212.83,343.55,59.975,1450981803,"201051344000900","219011344069620",30.59,0.00,0,335.14,356.48,17.1,14.6,0.119,314591.9,314591.9,8249,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981838,68326.00
12/24/2015 13:30,2,0.318,ACTIVE,213.29,355.58,59.991,1450981803,"201051344000648","219011344069620",33.10,0.50,0,337.54,364.59,10.8,8.5,0.035,308505.7,308505.7,8238,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981839,68327.00
12/24/2015 13:30,2,0.619,ACTIVE,213.06,344.15,59.991,1450981803,"201051344000569","219011344069620",31.51,1.00,0,335.44,360.99,19.8,17.2,0.128,316100.3,316100.3,8239,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981840,68328.00
12/24/2015 13:30,2,0.549,ACTIVE,213.06,350.47,59.986,1450981803,"201051344000983","219011344069620",32.26,1.00,0,336.34,365.80,18.0,15.4,0.115,311351.4,311351.4,8247,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981841,68329.00
12/24/2015 13:30,2,0.268,ACTIVE,213.29,348.96,59.996,1450981803,"201051344001158","219011344069620",32.40,0.00,0,337.54,359.18,8.9,6.6,0.040,306879.4,306879.4,8254,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981842,68330.00
12/24/2015 13:30,2,0.535,ACTIVE,213.51,344.76,59.975,1450981803,"201051344000576","219011344069620",31.63,0.50,0,335.14,369.70,17.2,14.6,0.093,308991.9,308991.9,8250,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981843,68331.00
12/24/2015 13:30,2,0.213,ACTIVE,211.70,338.74,59.981,1450981803,"274151322000087","219011344069620",30.79,3.70,0,335.14,346.56,6.7,4.6,0.018,555755.5,555755.5,2127,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450981844,68332.00
12/24/2015 13:45,2,0.299,ACTIVE,213.51,351.97,59.944,1450982703,"201051344000645","219011344069620",32.62,1.50,0,338.14,360.38,9.9,7.6,0.035,309661.7,309661.7,8248,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982704,68333.00
12/24/2015 13:45,2,0.172,ACTIVE,211.93,339.04,59.965,1450982703,"274151322000085","219011344069620",31.29,3.00,0,335.74,352.27,5.5,3.4,0.027,583013.4,583013.4,2123,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982705,68334.00
12/24/2015 13:45,2,0.287,ACTIVE,213.74,343.25,60.007,1450982703,"201051344000633","219011344069620",31.49,1.00,0,336.94,360.08,9.2,7.0,0.027,302534.5,302534.5,8253,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982706,68335.00
12/24/2015 13:45,2,0.473,ACTIVE,213.29,356.78,59.933,1450982703,"201051344000469","219011344069620",32.94,-0.50,0,333.93,365.80,15.8,13.3,0.080,303516.1,303516.1,8262,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982707,68336.00
12/24/2015 13:45,2,0.297,ACTIVE,211.70,347.16,59.965,1450982703,"201051344000646","219011344069620",32.12,1.50,0,333.63,359.78,9.7,7.4,0.031,308444.2,308444.2,12896,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982708,68337.00
12/24/2015 13:45,2,0.162,ACTIVE,211.48,338.44,59.965,1450982703,"274151322000052","219011344069620",30.02,3.30,0,333.93,342.05,5.0,2.9,0.018,590621.2,590621.2,2122,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982708,68338.00
12/24/2015 13:45,2,0.297,ACTIVE,212.16,350.17,59.970,1450982703,"201051344000585","219011344069620",32.42,1.50,0,333.63,360.99,9.8,7.6,0.040,313044.0,313044.0,12899,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982709,68339.00
12/24/2015 13:45,2,0.270,ACTIVE,212.16,337.84,59.991,1450982703,"201051344001230","219011344069620",30.75,1.00,0,333.33,353.77,8.4,6.2,0.027,311542.5,311542.5,12935,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982710,68340.00
12/24/2015 13:45,2,0.256,ACTIVE,212.83,339.04,59.970,1450982703,"201051344000582","219011344069620",30.93,0.00,0,333.03,354.37,8.1,5.9,0.013,306384.8,306384.8,12890,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982711,68341.00
12/24/2015 13:45,2,0.340,ACTIVE,211.70,351.67,59.970,1450982703,"201051344000955","219011344069620",32.58,1.50,0,332.43,364.29,11.2,8.9,0.040,315305.1,315305.1,12895,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982712,68342.00
12/24/2015 13:45,2,0.074,ACTIVE,211.93,338.44,59.970,1450982703,"274151322000094","219011344069620",29.34,2.00,0,321.31,351.07,2.2,0.2,0.000,476295.0,476295.0,2180,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982713,68343.00
12/24/2015 13:45,2,0.301,ACTIVE,213.06,340.55,59.965,1450982703,"201051344000579","219011344069620",31.11,1.50,0,336.34,352.27,9.5,7.3,0.027,317125.0,317125.0,8246,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982714,68344.00
12/24/2015 13:45,2,0.270,ACTIVE,212.16,346.56,59.970,1450982703,"201051344000890","219011344069620",32.16,2.50,0,333.63,360.99,8.8,6.5,0.022,313886.3,313886.3,12902,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982715,68345.00
12/24/2015 13:45,2,0.295,ACTIVE,212.16,338.74,59.970,1450982703,"201051344000438","219011344069620",31.07,1.00,0,334.24,361.59,9.3,7.1,0.031,315591.3,315591.3,12895,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982716,68346.00
12/24/2015 13:45,2,0.326,ACTIVE,212.38,338.44,59.965,1450982703,"201051344000417","219011344069620",30.83,1.50,0,333.33,354.97,10.2,8.0,0.027,309789.2,309789.2,12905,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982717,68347.00
12/24/2015 13:45,2,0.150,ACTIVE,212.16,339.34,59.986,1450982703,"274151322000083","219011344069620",30.55,3.30,0,334.84,342.65,4.7,2.6,0.022,585054.4,585054.4,2128,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982718,68348.00
12/24/2015 13:45,2,0.146,ACTIVE,212.61,339.34,59.996,1450982703,"274151322000076","219011344069620",30.57,3.30,0,335.74,342.35,4.5,2.5,0.013,621393.4,621393.4,2119,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982719,68349.00
12/24/2015 13:45,2,0.318,ACTIVE,213.29,349.26,59.954,1450982703,"201051344000868","219011344069620",32.28,0.50,0,336.94,367.60,10.4,8.2,0.044,301184.2,301184.2,8249,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982720,68350.00
12/24/2015 13:45,2,0.125,ACTIVE,211.93,338.74,59.954,1450982703,"274151322000095","219011344069620",30.10,2.50,0,334.84,341.45,3.9,1.8,0.009,614312.2,614312.2,2124,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982721,68351.00
12/24/2015 13:45,2,0.293,ACTIVE,213.06,350.47,59.949,1450982703,"201051344000988","219011344069620",32.36,1.00,0,336.64,360.99,9.6,7.3,0.044,301511.9,301511.9,8246,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982721,68352.00
