ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 13:45,2,0.283,ACTIVE,211.93,347.76,59.986,1450982703,"201051344001025","219011344069620",32.28,1.00,0,333.33,362.19,9.3,7.1,0.022,313586.6,313586.6,12896,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982722,68353.00
12/24/2015 13:45,2,0.529,ACTIVE,213.06,348.06,59.970,1450982703,"201051344000458","219011344069620",32.10,2.50,0,334.54,362.79,17.2,14.7,0.106,311433.3,311433.3,8254,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982723,68354.00
12/24/2015 13:45,2,0.572,ACTIVE,213.74,345.06,59.981,1450982703,"201051344000853","219011344069620",24.07,0.50,0,336.34,367.00,14.0,11.6,0.084,308287.4,308287.4,8262,0,0,0,L,1122011218,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982724,68355.00
12/24/2015 13:45,2,0.254,ACTIVE,212.38,339.65,59.970,1450982703,"201051344000685","219011344069620",31.23,1.00,0,332.73,350.47,8.0,5.8,0.027,315188.7,315188.7,12914,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982725,68356.00
12/24/2015 13:45,2,0.256,ACTIVE,212.38,338.74,59.965,1450982703,"201051344000917","219011344069620",31.01,2.50,0,332.43,356.48,8.0,5.8,0.027,312865.2,312865.2,12925,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982726,68357.00
12/24/2015 13:45,2,0.229,ACTIVE,212.38,351.37,59.954,1450982703,"201051344001145","219011344069620",32.66,1.00,0,334.54,355.88,7.6,5.4,0.022,315923.0,315923.0,12928,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982727,68358.00
12/24/2015 13:45,2,0.277,ACTIVE,212.16,343.55,59.965,1450982703,"201051344000651","219011344069620",31.81,0.00,0,334.54,354.97,9.0,6.8,0.027,310049.3,310049.3,12902,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982728,68359.00
12/24/2015 13:45,2,0.197,ACTIVE,211.48,338.14,59.991,1450982703,"274151322000088","219011344069620",25.82,3.00,0,333.93,342.05,5.2,3.1,0.013,568151.7,568151.7,2121,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982729,68360.00
12/24/2015 13:45,2,0.096,ACTIVE,212.61,338.74,59.954,1450982703,"274151322000068","219011344069620",29.74,3.30,0,334.54,343.85,2.9,0.9,0.000,476221.6,476221.6,2178,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982730,68361.00
12/24/2015 13:45,2,0.270,ACTIVE,211.93,344.76,60.002,1450982703,"201051344001135","219011344069620",31.93,1.00,0,333.33,361.29,8.8,6.5,0.031,306620.3,306620.3,12891,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982731,68362.00
12/24/2015 13:45,2,0.287,ACTIVE,212.83,349.26,59.965,1450982703,"201051344000594","219011344069620",32.30,1.50,0,335.14,357.08,9.5,7.2,0.031,312602.5,312602.5,8245,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982732,68363.00
12/24/2015 13:45,2,0.242,ACTIVE,212.38,338.74,59.949,1450982703,"201051344001203","219011344069620",31.27,1.00,0,333.03,348.36,7.7,5.5,0.027,312972.9,312972.9,12905,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982733,68364.00
12/24/2015 13:45,2,0.178,ACTIVE,211.70,345.66,59.954,1450982703,"274151322000054","219011344069620",32.01,3.70,0,334.84,355.88,5.8,3.6,0.027,580290.2,580290.2,2122,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982733,68365.00
12/24/2015 13:45,2,0.279,ACTIVE,213.51,355.28,59.959,1450982703,"201051344000867","219011344069620",33.04,2.00,0,335.74,364.29,9.4,7.1,0.031,301666.8,301666.8,8241,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982734,68366.00
12/24/2015 13:45,2,0.330,ACTIVE,212.16,338.44,59.965,1450982703,"201051344001093","219011344069620",30.99,2.00,0,332.43,350.47,10.4,8.1,0.031,311209.1,311209.1,12915,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982735,68367.00
12/24/2015 13:45,2,0.506,ACTIVE,213.06,344.15,59.970,1450982703,"201051344000900","219011344069620",30.65,0.00,0,334.24,353.47,15.7,13.2,0.106,314595.5,314595.5,8250,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982736,68368.00
12/24/2015 13:45,2,0.305,ACTIVE,213.29,349.56,59.959,1450982703,"201051344000648","219011344069620",32.44,0.00,0,336.64,363.99,10.0,7.8,0.031,308507.7,308507.7,8239,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982737,68369.00
12/24/2015 13:45,2,0.564,ACTIVE,213.29,346.26,59.928,1450982703,"201051344000569","219011344069620",31.85,1.00,0,334.84,357.98,18.3,15.7,0.110,316104.5,316104.5,8240,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982738,68370.00
12/24/2015 13:45,2,0.502,ACTIVE,213.29,351.67,59.975,1450982703,"201051344000983","219011344069620",32.44,1.00,0,336.04,364.29,16.5,14.0,0.106,311355.1,311355.1,8248,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982739,68371.00
12/24/2015 13:45,2,0.260,ACTIVE,213.51,341.75,59.970,1450982703,"201051344001158","219011344069620",31.65,0.50,0,337.24,356.78,8.3,6.1,0.031,306881.0,306881.0,8255,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982741,68372.00
12/24/2015 13:45,2,0.500,ACTIVE,213.74,344.76,59.965,1450982703,"201051344000576","219011344069620",31.65,0.00,0,336.04,367.60,16.1,13.6,0.084,308995.5,308995.5,8251,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982742,68373.00
12/24/2015 13:45,2,0.201,ACTIVE,211.70,339.04,59.959,1450982703,"274151322000087","219011344069620",30.14,4.00,0,334.54,342.95,6.1,4.0,0.027,555756.6,555756.6,2128,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450982743,68374.00
12/24/2015 14:00,2,0.340,ACTIVE,213.51,351.67,59.965,1450983603,"201051344000645","219011344069620",32.60,1.50,0,338.14,360.69,11.2,8.9,0.044,309663.7,309663.7,8249,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983605,68375.00
12/24/2015 14:00,2,0.203,ACTIVE,211.70,342.65,59.970,1450983603,"274151322000085","219011344069620",31.61,3.00,0,335.74,350.47,6.5,4.3,0.031,583014.3,583014.3,2124,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983605,68376.00
12/24/2015 14:00,2,0.312,ACTIVE,213.51,353.77,59.965,1450983603,"201051344000633","219011344069620",32.76,1.00,0,335.44,360.99,10.4,8.1,0.040,302536.4,302536.4,8254,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983606,68377.00
12/24/2015 14:00,2,0.518,ACTIVE,213.29,357.38,59.933,1450983603,"201051344000469","219011344069620",33.00,-0.50,0,335.14,370.90,17.4,14.8,0.110,303519.6,303519.6,8263,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983607,68378.00
12/24/2015 14:00,2,0.328,ACTIVE,211.70,354.97,59.965,1450983603,"201051344000646","219011344069620",32.92,1.50,0,333.93,360.08,11.0,8.7,0.044,308446.2,308446.2,12897,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983608,68379.00
12/24/2015 14:00,2,0.184,ACTIVE,211.48,338.44,59.959,1450983603,"274151322000052","219011344069620",30.16,3.30,0,333.93,341.75,5.7,3.5,0.018,590622.0,590622.0,2123,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983609,68380.00
12/24/2015 14:00,2,0.326,ACTIVE,212.16,354.97,59.933,1450983603,"201051344000585","219011344069620",32.92,1.50,0,334.24,362.49,10.9,8.6,0.049,313046.0,313046.0,12900,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983610,68381.00
12/24/2015 14:00,2,0.283,ACTIVE,211.93,352.27,59.928,1450983603,"201051344001230","219011344069620",32.66,1.50,0,332.13,355.58,9.4,7.2,0.031,311544.2,311544.2,12936,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983611,68382.00
12/24/2015 14:00,2,0.281,ACTIVE,212.61,342.05,59.959,1450983603,"201051344000582","219011344069620",31.61,0.00,0,333.03,358.88,9.1,6.8,0.027,306386.4,306386.4,12891,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983612,68383.00
12/24/2015 14:00,2,0.367,ACTIVE,211.70,360.38,59.970,1450983603,"201051344000955","219011344069620",33.42,1.50,0,333.33,365.19,12.5,10.2,0.053,315307.5,315307.5,12896,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983613,68384.00
12/24/2015 14:00,2,0.088,ACTIVE,211.70,338.74,59.959,1450983603,"274151322000094","219011344069620",29.82,2.00,0,309.59,357.68,2.6,0.6,0.013,476295.1,476295.1,2181,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983614,68385.00
12/24/2015 14:00,2,0.330,ACTIVE,213.06,341.15,59.954,1450983603,"201051344000579","219011344069620",31.51,1.50,0,335.74,351.67,10.6,8.3,0.035,317127.0,317127.0,8247,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983615,68386.00
12/24/2015 14:00,2,0.291,ACTIVE,211.93,351.07,59.954,1450983603,"201051344000890","219011344069620",32.64,2.00,0,333.93,357.98,9.7,7.4,0.022,313888.1,313888.1,12903,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983616,68387.00
12/24/2015 14:00,2,0.320,ACTIVE,212.16,356.48,59.949,1450983603,"201051344000438","219011344069620",33.16,1.00,0,333.33,362.19,10.8,8.5,0.035,315593.3,315593.3,12896,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983617,68388.00
12/24/2015 14:00,2,0.348,ACTIVE,212.16,344.45,59.959,1450983603,"201051344000417","219011344069620",31.85,2.00,0,333.03,352.27,11.2,8.9,0.035,309791.3,309791.3,12906,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983618,68389.00
12/24/2015 14:00,2,0.168,ACTIVE,211.70,337.54,59.954,1450983603,"274151322000083","219011344069620",30.99,3.30,0,334.54,342.65,5.3,3.2,0.018,585055.1,585055.1,2129,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983619,68390.00
12/24/2015 14:00,2,0.170,ACTIVE,212.16,338.14,59.965,1450983603,"274151322000076","219011344069620",30.87,3.30,0,335.74,342.35,5.3,3.2,0.018,621394.1,621394.1,2120,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983620,68391.00
12/24/2015 14:00,2,0.348,ACTIVE,213.06,359.78,59.949,1450983603,"201051344000868","219011344069620",33.40,0.50,0,336.34,367.00,11.8,9.4,0.053,301186.4,301186.4,8250,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983621,68392.00
12/24/2015 14:00,2,0.145,ACTIVE,211.70,337.24,59.944,1450983603,"274151322000095","219011344069620",30.30,2.50,0,334.54,341.75,4.5,2.4,0.009,614312.8,614312.8,2125,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983622,68393.00
12/24/2015 14:00,2,0.314,ACTIVE,212.83,355.58,59.949,1450983603,"201051344000988","219011344069620",32.92,1.00,0,337.24,362.19,10.5,8.2,0.053,301513.9,301513.9,8247,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983622,68394.00
12/24/2015 14:00,2,0.305,ACTIVE,211.93,355.58,59.954,1450983603,"201051344001025","219011344069620",33.08,1.00,0,333.33,362.49,10.2,8.0,0.035,313588.5,313588.5,12897,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983623,68395.00
12/24/2015 14:00,2,0.592,ACTIVE,212.83,348.36,59.959,1450983603,"201051344000458","219011344069620",32.05,2.50,0,335.44,362.19,19.3,16.7,0.124,311437.3,311437.3,8255,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983624,68396.00
12/24/2015 14:00,2,0.582,ACTIVE,213.51,355.28,59.949,1450983603,"201051344000853","219011344069620",32.74,0.50,0,336.94,362.79,19.3,16.7,0.119,308290.8,308290.8,8263,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983625,68397.00
12/24/2015 14:00,2,0.279,ACTIVE,212.38,339.34,59.949,1450983603,"201051344000685","219011344069620",31.03,1.00,0,332.43,351.07,8.8,6.6,0.031,315190.3,315190.3,12915,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983626,68398.00
12/24/2015 14:00,2,0.275,ACTIVE,212.16,340.25,59.970,1450983603,"201051344000917","219011344069620",31.43,2.50,0,333.03,350.17,8.8,6.6,0.035,312866.8,312866.8,12926,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983627,68399.00
12/24/2015 14:00,2,0.230,ACTIVE,212.16,358.58,59.949,1450983603,"201051344001145","219011344069620",33.40,1.00,0,335.14,362.79,7.8,5.7,0.022,315924.4,315924.4,12929,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983628,68400.00
12/24/2015 14:00,2,0.305,ACTIVE,212.16,344.45,59.949,1450983603,"201051344000651","219011344069620",31.83,0.00,0,334.24,354.37,9.9,7.6,0.031,310051.1,310051.1,12903,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983629,68401.00
12/24/2015 14:00,2,0.223,ACTIVE,211.03,336.04,59.965,1450983603,"274151322000088","219011344069620",25.92,3.00,0,333.63,342.35,5.8,3.7,0.013,568152.6,568152.6,2122,0,0,0,L,1151911521,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983630,68402.00
12/24/2015 14:00,2,0.107,ACTIVE,211.93,338.44,59.938,1450983603,"274151322000068","219011344069620",29.94,3.70,0,323.72,351.97,3.2,1.2,0.000,476221.9,476221.9,2179,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983631,68403.00
12/24/2015 14:00,2,0.293,ACTIVE,211.70,354.67,59.938,1450983603,"201051344001135","219011344069620",32.98,1.00,0,334.54,359.78,9.8,7.6,0.044,306622.1,306622.1,12892,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983632,68404.00
12/24/2015 14:00,2,0.309,ACTIVE,212.61,350.17,59.928,1450983603,"201051344000594","219011344069620",32.40,1.50,0,334.54,358.28,10.2,7.9,0.031,312604.5,312604.5,8246,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983633,68405.00
12/24/2015 14:00,2,0.268,ACTIVE,212.16,337.84,59.986,1450983603,"201051344001203","219011344069620",31.05,1.00,0,333.63,352.57,8.5,6.3,0.031,312974.4,312974.4,12906,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983634,68406.00
12/24/2015 14:00,2,0.191,ACTIVE,211.48,354.67,59.959,1450983603,"274151322000054","219011344069620",32.98,3.70,0,335.14,359.18,6.3,4.2,0.027,580291.2,580291.2,2123,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983634,68407.00
12/24/2015 14:00,2,0.297,ACTIVE,213.29,358.28,59.954,1450983603,"201051344000867","219011344069620",33.30,2.00,0,337.24,364.59,10.0,7.8,0.035,301668.7,301668.7,8242,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983635,68408.00
12/24/2015 14:00,2,0.344,ACTIVE,211.93,342.95,59.954,1450983603,"201051344001093","219011344069620",31.71,2.00,0,332.73,351.07,11.1,8.8,0.031,311211.2,311211.2,12916,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983636,68409.00
12/24/2015 14:00,2,0.559,ACTIVE,212.83,344.15,59.944,1450983603,"201051344000900","219011344069620",30.61,0.50,0,335.74,354.37,17.3,14.8,0.128,314599.1,314599.1,8251,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983637,68410.00
12/24/2015 14:00,2,0.320,ACTIVE,213.29,357.08,59.917,1450983603,"201051344000648","219011344069620",33.24,0.50,0,337.24,363.39,10.8,8.5,0.040,308509.8,308509.8,8240,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983638,68411.00
12/24/2015 14:00,2,0.623,ACTIVE,213.06,344.15,59.959,1450983603,"201051344000569","219011344069620",31.57,1.00,0,335.74,359.48,19.9,17.3,0.124,316108.7,316108.7,8241,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983639,68412.00
12/24/2015 14:00,2,0.553,ACTIVE,213.06,351.97,59.949,1450983603,"201051344000983","219011344069620",32.36,1.00,0,335.74,364.89,18.1,15.6,0.124,311358.9,311358.9,8249,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983640,68413.00
12/24/2015 14:00,2,0.271,ACTIVE,213.06,348.66,59.954,1450983603,"201051344001158","219011344069620",32.30,0.00,0,335.74,357.68,8.9,6.7,0.035,306882.6,306882.6,8256,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983641,68414.00
12/24/2015 14:00,2,0.531,ACTIVE,213.51,348.96,59.954,1450983603,"201051344000576","219011344069620",32.12,1.00,0,336.04,367.30,17.4,14.9,0.088,308999.1,308999.1,8252,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983642,68415.00
12/24/2015 14:00,2,0.215,ACTIVE,211.70,338.44,59.954,1450983603,"274151322000087","219011344069620",30.77,3.70,0,334.54,342.95,6.7,4.6,0.031,555757.7,555757.7,2129,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450983643,68416.00
12/24/2015 14:15,2,0.332,ACTIVE,213.74,353.17,59.981,1450984504,"201051344000645","219011344069620",32.72,1.50,0,337.54,367.30,11.1,8.7,0.049,309666.2,309666.2,8250,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984505,68417.00
12/24/2015 14:15,2,0.199,ACTIVE,211.93,343.55,59.965,1450984504,"274151322000085","219011344069620",31.73,3.00,0,335.14,352.27,6.4,4.3,0.027,583015.6,583015.6,2125,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984506,68418.00
12/24/2015 14:15,2,0.305,ACTIVE,213.74,355.58,60.018,1450984504,"201051344000633","219011344069620",32.90,1.00,0,336.64,363.99,10.2,7.9,0.035,302538.5,302538.5,8255,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984507,68419.00
12/24/2015 14:15,2,0.508,ACTIVE,213.06,358.28,59.986,1450984504,"201051344000469","219011344069620",33.08,-0.50,0,334.84,373.31,17.0,14.5,0.093,303523.7,303523.7,8264,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984507,68420.00
12/24/2015 14:15,2,0.322,ACTIVE,211.93,354.07,59.975,1450984504,"201051344000646","219011344069620",32.82,1.50,0,333.63,367.90,10.7,8.4,0.049,308448.5,308448.5,12898,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984508,68421.00
12/24/2015 14:15,2,0.182,ACTIVE,211.70,338.44,59.975,1450984504,"274151322000052","219011344069620",30.20,3.70,0,334.24,342.65,5.5,3.4,0.018,590623.0,590623.0,2124,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984509,68422.00
12/24/2015 14:15,2,0.314,ACTIVE,212.38,356.48,59.986,1450984504,"201051344000585","219011344069620",33.00,2.00,0,334.24,364.89,10.6,8.3,0.044,313048.3,313048.3,12901,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984510,68423.00
12/24/2015 14:15,2,0.293,ACTIVE,212.16,339.95,59.975,1450984504,"201051344001230","219011344069620",31.41,1.50,0,333.33,357.38,9.3,7.1,0.031,311546.2,311546.2,12937,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984511,68424.00
12/24/2015 14:15,2,0.277,ACTIVE,212.61,339.65,59.975,1450984504,"201051344000582","219011344069620",31.35,0.50,0,334.54,360.69,8.8,6.6,0.018,306388.2,306388.2,12892,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984512,68425.00
12/24/2015 14:15,2,0.373,ACTIVE,211.93,338.44,59.949,1450984504,"201051344000955","219011344069620",30.83,1.50,0,332.73,369.70,11.7,9.3,0.053,315310.1,315310.1,12897,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984513,68426.00
12/24/2015 14:15,2,0.086,ACTIVE,211.93,339.34,59.975,1450984504,"274151322000094","219011344069620",29.80,2.50,0,325.22,348.36,2.5,0.5,0.009,476295.3,476295.3,2182,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984514,68427.00
12/24/2015 14:15,2,0.320,ACTIVE,213.06,340.55,59.944,1450984504,"201051344000579","219011344069620",31.39,2.00,0,335.74,357.38,10.2,8.0,0.031,317129.2,317129.2,8248,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984515,68428.00
12/24/2015 14:15,2,0.297,ACTIVE,212.16,336.94,59.996,1450984504,"201051344000890","219011344069620",30.91,2.50,0,333.33,359.18,9.3,7.1,0.027,313890.1,313890.1,12904,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984516,68429.00
12/24/2015 14:15,2,0.312,ACTIVE,212.38,354.37,59.975,1450984504,"201051344000438","219011344069620",32.92,1.00,0,333.93,366.70,10.4,8.2,0.027,315595.5,315595.5,12897,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984517,68430.00
12/24/2015 14:15,2,0.340,ACTIVE,212.38,341.75,59.981,1450984504,"201051344000417","219011344069620",31.61,2.00,0,333.63,360.99,10.9,8.6,0.031,309793.7,309793.7,12907,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984518,68431.00
12/24/2015 14:15,2,0.164,ACTIVE,211.93,339.04,59.959,1450984504,"274151322000083","219011344069620",30.87,3.70,0,334.84,351.97,5.2,3.1,0.027,585056.0,585056.0,2130,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984519,68432.00
12/24/2015 14:15,2,0.162,ACTIVE,212.38,338.74,59.970,1450984504,"274151322000076","219011344069620",30.87,3.70,0,336.04,357.38,5.1,3.0,0.018,621395.0,621395.0,2121,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984520,68433.00
12/24/2015 14:15,2,0.336,ACTIVE,212.83,360.38,59.975,1450984504,"201051344000868","219011344069620",33.50,1.00,0,336.94,374.51,11.5,9.1,0.049,301189.0,301189.0,8251,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984520,68434.00
12/24/2015 14:15,2,0.139,ACTIVE,211.70,338.14,59.965,1450984504,"274151322000095","219011344069620",30.34,2.50,0,334.84,341.75,4.2,2.2,0.009,614313.5,614313.5,2126,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984521,68435.00
12/24/2015 14:15,2,0.309,ACTIVE,213.06,354.97,59.965,1450984504,"201051344000988","219011344069620",32.84,1.50,0,336.64,367.30,10.3,8.0,0.044,301516.2,301516.2,8248,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984522,68436.00
12/24/2015 14:15,2,0.295,ACTIVE,212.16,355.58,59.975,1450984504,"201051344001025","219011344069620",33.06,1.00,0,332.73,364.89,9.9,7.6,0.031,313590.6,313590.6,12898,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984523,68437.00
12/24/2015 14:15,2,0.576,ACTIVE,213.06,346.26,59.944,1450984504,"201051344000458","219011344069620",31.77,3.00,0,335.74,367.00,18.6,16.0,0.115,311442.0,311442.0,8256,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984524,68438.00
12/24/2015 14:15,2,0.584,ACTIVE,213.74,346.26,59.938,1450984504,"201051344000853","219011344069620",31.71,0.50,0,336.94,365.19,18.8,16.2,0.124,308295.6,308295.6,8264,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984525,68439.00
12/24/2015 14:15,2,0.268,ACTIVE,212.38,339.34,59.986,1450984504,"201051344000685","219011344069620",31.29,1.00,0,332.73,359.48,8.5,6.3,0.022,315192.1,315192.1,12916,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984526,68440.00
12/24/2015 14:15,2,0.270,ACTIVE,212.16,339.95,59.965,1450984504,"201051344000917","219011344069620",31.37,2.50,0,333.33,357.98,8.6,6.4,0.027,312868.6,312868.6,12927,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984527,68441.00
12/24/2015 14:15,2,0.256,ACTIVE,212.61,339.04,59.970,1450984504,"201051344001145","219011344069620",31.29,1.00,0,335.44,363.99,8.2,6.0,0.031,315926.2,315926.2,12930,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984528,68442.00
12/24/2015 14:15,2,0.301,ACTIVE,212.38,339.04,59.944,1450984504,"201051344000651","219011344069620",31.27,0.00,0,334.54,362.79,9.6,7.3,0.027,310053.2,310053.2,12904,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984529,68443.00
12/24/2015 14:15,2,0.215,ACTIVE,211.48,339.34,59.970,1450984504,"274151322000088","219011344069620",25.98,3.30,0,334.24,342.35,5.7,3.5,0.022,568153.7,568153.7,2123,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984529,68444.00
12/24/2015 14:15,2,0.104,ACTIVE,212.61,339.04,59.933,1450984504,"274151322000068","219011344069620",30.08,3.70,0,335.44,342.65,3.2,1.2,0.004,476222.3,476222.3,2180,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984530,68445.00
12/24/2015 14:15,2,0.285,ACTIVE,211.93,350.17,59.959,1450984504,"201051344001135","219011344069620",32.52,1.50,0,333.93,367.60,9.5,7.2,0.040,306624.2,306624.2,12893,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984531,68446.00
12/24/2015 14:15,2,0.303,ACTIVE,212.83,345.06,59.965,1450984504,"201051344000594","219011344069620",31.89,1.50,0,334.54,365.19,9.8,7.6,0.035,312606.7,312606.7,8247,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984532,68447.00
12/24/2015 14:15,2,0.260,ACTIVE,212.38,338.14,59.975,1450984504,"201051344001203","219011344069620",31.07,1.00,0,333.33,358.58,8.2,6.0,0.027,312976.2,312976.2,12907,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984533,68448.00
12/24/2015 14:15,2,0.188,ACTIVE,211.70,352.57,59.965,1450984504,"274151322000054","219011344069620",32.76,4.00,0,335.44,366.10,6.2,4.0,0.022,580292.3,580292.3,2124,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984534,68449.00
12/24/2015 14:15,2,0.289,ACTIVE,213.51,357.68,59.970,1450984504,"201051344000867","219011344069620",33.32,2.00,0,336.34,365.19,9.8,7.5,0.035,301670.9,301670.9,8243,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984535,68450.00
12/24/2015 14:15,2,0.338,ACTIVE,212.16,341.45,59.965,1450984504,"201051344001093","219011344069620",31.55,2.50,0,333.33,361.59,10.8,8.5,0.035,311213.6,311213.6,12917,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984536,68451.00
12/24/2015 14:15,2,0.535,ACTIVE,213.06,343.85,59.991,1450984504,"201051344000900","219011344069620",30.69,0.50,0,333.33,361.59,16.7,14.2,0.119,314603.4,314603.4,8252,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984537,68452.00
12/24/2015 14:15,2,0.316,ACTIVE,213.51,353.47,59.954,1450984504,"201051344000648","219011344069620",32.86,0.50,0,336.64,369.40,10.5,8.2,0.035,308512.1,308512.1,8241,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984538,68453.00
12/24/2015 14:15,2,0.607,ACTIVE,213.29,343.85,59.970,1450984504,"201051344000569","219011344069620",31.35,1.00,0,335.14,360.99,19.4,16.8,0.124,316113.7,316113.7,8242,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984539,68454.00
12/24/2015 14:15,2,0.539,ACTIVE,213.06,345.06,59.965,1450984504,"201051344000983","219011344069620",31.67,1.00,0,335.44,368.20,17.4,14.8,0.115,311363.4,311363.4,8250,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984540,68455.00
12/24/2015 14:15,2,0.273,ACTIVE,213.29,341.45,59.954,1450984504,"201051344001158","219011344069620",31.11,0.00,0,336.64,358.88,8.6,6.4,0.031,306884.5,306884.5,8257,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984541,68456.00
12/24/2015 14:15,2,0.527,ACTIVE,213.74,344.15,59.970,1450984504,"201051344000576","219011344069620",30.97,1.00,0,336.64,370.60,16.5,14.0,0.093,309003.4,309003.4,8253,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984542,68457.00
12/24/2015 14:15,2,0.207,ACTIVE,211.70,338.44,59.959,1450984504,"274151322000087","219011344069620",30.75,4.00,0,334.54,354.37,6.5,4.3,0.031,555759.0,555759.0,2130,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450984543,68458.00
12/24/2015 14:30,2,0.260,ACTIVE,213.51,351.97,60.012,1450985403,"201051344000645","219011344069620",32.70,1.50,0,337.84,361.59,8.6,6.4,0.027,309668.0,309668.0,8251,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985404,68459.00
12/24/2015 14:30,2,0.146,ACTIVE,211.93,338.14,59.981,1450985403,"274151322000085","219011344069620",30.71,3.00,0,335.14,347.16,4.5,2.5,0.018,583016.4,583016.4,2126,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985405,68460.00
12/24/2015 14:30,2,0.252,ACTIVE,213.51,342.05,59.938,1450985403,"201051344000633","219011344069620",31.55,1.00,0,336.94,358.58,8.1,5.9,0.018,302540.2,302540.2,8256,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985406,68461.00
12/24/2015 14:30,2,0.266,ACTIVE,212.16,338.44,59.981,1450985403,"201051344000646","219011344069620",31.09,1.00,0,334.24,359.48,8.4,6.2,0.027,308450.2,308450.2,12899,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985408,68462.00
12/24/2015 14:30,2,0.141,ACTIVE,211.48,336.94,59.975,1450985403,"274151322000052","219011344069620",29.60,3.30,0,334.24,341.75,4.2,2.1,0.000,590623.6,590623.6,2125,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985409,68463.00
12/24/2015 14:30,2,0.264,ACTIVE,212.61,342.35,59.981,1450985403,"201051344000585","219011344069620",31.55,1.00,0,333.93,360.38,8.4,6.2,0.031,313050.1,313050.1,12902,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985410,68464.00
12/24/2015 14:30,2,0.240,ACTIVE,212.38,337.54,59.981,1450985403,"201051344001230","219011344069620",29.22,1.50,0,333.33,348.06,7.2,5.0,0.018,311547.7,311547.7,12938,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985411,68465.00
12/24/2015 14:30,2,0.229,ACTIVE,212.83,338.74,59.975,1450985403,"201051344000582","219011344069620",30.32,0.00,0,333.33,354.07,7.0,4.9,0.013,306389.6,306389.6,12893,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985412,68466.00
12/24/2015 14:30,2,0.309,ACTIVE,211.93,337.84,59.954,1450985403,"201051344000955","219011344069620",31.07,1.50,0,332.13,362.49,9.7,7.5,0.031,315312.3,315312.3,12898,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985413,68467.00
12/24/2015 14:30,2,0.061,ACTIVE_NO_POWER,211.70,319.51,59.996,1450985403,"274151322000094","219011344069620",25.80,2.50,0,318.30,351.67,1.6,0.0,0.000,476295.3,476295.3,2183,0,0,0,L,1151911521,0,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985414,68468.00
12/24/2015 14:30,2,0.268,ACTIVE,213.06,340.25,59.959,1450985403,"201051344000579","219011344069620",31.47,1.50,0,336.04,349.56,8.6,6.3,0.018,317131.0,317131.0,8249,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985415,68469.00
12/24/2015 14:30,2,0.244,ACTIVE,212.16,337.24,59.975,1450985403,"201051344000890","219011344069620",30.16,2.50,0,332.13,354.97,7.5,5.3,0.013,313891.7,313891.7,12905,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985416,68470.00
12/24/2015 14:30,2,0.262,ACTIVE,212.38,338.74,59.970,1450985403,"201051344000438","219011344069620",31.27,1.00,0,333.93,359.48,8.3,6.1,0.018,315597.2,315597.2,12898,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985417,68471.00
12/24/2015 14:30,2,0.289,ACTIVE,212.61,338.74,59.975,1450985403,"201051344000417","219011344069620",30.71,2.00,0,333.33,351.97,9.1,6.8,0.018,309795.6,309795.6,12908,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985418,68472.00
12/24/2015 14:30,2,0.125,ACTIVE,211.70,338.44,59.991,1450985403,"274151322000083","219011344069620",29.94,3.70,0,334.84,342.05,3.8,1.8,0.013,585056.6,585056.6,2131,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985419,68473.00
12/24/2015 14:30,2,0.121,ACTIVE,212.38,339.65,59.975,1450985403,"274151322000076","219011344069620",30.16,3.30,0,336.64,342.05,3.7,1.7,0.018,621395.6,621395.6,2122,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985420,68474.00
12/24/2015 14:30,2,0.281,ACTIVE,212.83,340.25,59.996,1450985403,"201051344000868","219011344069620",31.37,1.00,0,336.64,367.30,9.0,6.7,0.031,301190.9,301190.9,8252,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985421,68475.00
12/24/2015 14:30,2,0.104,ACTIVE,211.70,336.94,60.007,1450985403,"274151322000095","219011344069620",29.48,3.00,0,335.44,341.45,3.1,1.1,0.004,614313.9,614313.9,2127,0,0,0,L,1151911521,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985422,68476.00
12/24/2015 14:30,2,0.256,ACTIVE,212.61,341.75,59.981,1450985403,"201051344000988","219011344069620",31.43,1.00,0,336.34,361.29,8.2,6.0,0.035,301517.9,301517.9,8249,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985422,68477.00
12/24/2015 14:30,2,0.242,ACTIVE,212.16,346.26,59.986,1450985403,"201051344001025","219011344069620",32.12,1.00,0,333.93,360.08,7.9,5.7,0.027,313592.2,313592.2,12899,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985423,68478.00
12/24/2015 14:30,2,0.463,ACTIVE,212.83,341.15,59.981,1450985403,"201051344000458","219011344069620",31.09,2.50,0,335.44,363.69,14.6,12.2,0.071,311445.5,311445.5,8257,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985424,68479.00
12/24/2015 14:30,2,0.438,ACTIVE,213.51,348.66,59.986,1450985403,"201051344000853","219011344069620",32.14,0.50,0,336.94,360.08,14.3,11.9,0.075,308299.1,308299.1,8265,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985425,68480.00
12/24/2015 14:30,2,0.250,ACTIVE,212.61,338.74,59.975,1450985403,"201051344000685","219011344069620",26.72,1.50,0,333.03,345.06,6.8,4.6,0.013,315193.5,315193.5,12917,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985426,68481.00
12/24/2015 14:30,2,0.225,ACTIVE,212.38,338.74,59.991,1450985403,"201051344000917","219011344069620",29.90,2.50,0,333.33,348.36,6.8,4.7,0.018,312870.0,312870.0,12928,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985427,68482.00
12/24/2015 14:30,2,0.207,ACTIVE,212.61,338.44,59.986,1450985403,"201051344001145","219011344069620",30.49,1.00,0,333.33,356.78,6.5,4.3,0.018,315927.5,315927.5,12931,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985428,68483.00
12/24/2015 14:30,2,0.250,ACTIVE,212.38,338.14,60.007,1450985403,"201051344000651","219011344069620",30.55,0.00,0,334.24,354.37,7.8,5.6,0.018,310054.8,310054.8,12905,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985429,68484.00
12/24/2015 14:30,2,0.160,ACTIVE,211.25,338.14,59.970,1450985403,"274151322000088","219011344069620",25.66,3.30,0,334.54,342.05,4.2,2.1,0.013,568154.4,568154.4,2124,0,0,0,L,1151911521,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985430,68485.00
12/24/2015 14:30,2,0.080,ACTIVE,212.16,338.44,59.954,1450985403,"274151322000068","219011344069620",28.80,3.70,0,332.43,346.26,2.3,0.3,0.000,476222.5,476222.5,2181,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985431,68486.00
12/24/2015 14:30,2,0.232,ACTIVE,211.93,342.95,59.991,1450985403,"201051344001135","219011344069620",31.81,1.00,0,333.33,356.78,7.5,5.3,0.018,306625.7,306625.7,12894,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985432,68487.00
12/24/2015 14:30,2,0.250,ACTIVE,212.38,339.34,59.991,1450985403,"201051344000594","219011344069620",31.21,1.50,0,334.84,358.58,7.9,5.7,0.022,312608.3,312608.3,8248,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985433,68488.00
12/24/2015 14:30,2,0.221,ACTIVE,212.38,337.84,59.975,1450985403,"201051344001203","219011344069620",29.06,1.00,0,333.63,344.76,6.5,4.4,0.013,312977.5,312977.5,12908,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985433,68489.00
12/24/2015 14:30,2,0.145,ACTIVE,211.48,338.14,59.996,1450985403,"274151322000054","219011344069620",30.53,3.70,0,334.54,355.58,4.5,2.4,0.018,580293.1,580293.1,2125,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985434,68490.00
12/24/2015 14:30,2,0.248,ACTIVE,213.06,339.65,59.991,1450985403,"201051344000867","219011344069620",31.07,2.00,0,336.64,362.19,7.8,5.6,0.027,301672.5,301672.5,8244,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985435,68491.00
12/24/2015 14:30,2,0.283,ACTIVE,212.38,338.74,60.002,1450985403,"201051344001093","219011344069620",30.73,2.50,0,333.33,347.16,8.8,6.6,0.018,311215.5,311215.5,12918,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985436,68492.00
12/24/2015 14:30,2,0.406,ACTIVE,212.83,342.65,59.991,1450985403,"201051344000900","219011344069620",30.36,0.50,0,334.24,353.17,12.5,10.2,0.080,314606.4,314606.4,8253,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985437,68493.00
12/24/2015 14:30,2,0.266,ACTIVE,213.06,348.96,59.986,1450985403,"201051344000648","219011344069620",32.44,0.50,0,336.94,359.48,8.7,6.5,0.027,308513.9,308513.9,8242,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985438,68494.00
12/24/2015 14:30,2,0.496,ACTIVE,213.06,341.75,59.991,1450985403,"201051344000569","219011344069620",30.00,1.00,0,335.44,355.88,15.1,12.6,0.084,316117.4,316117.4,8243,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985439,68495.00
12/24/2015 14:30,2,0.436,ACTIVE,212.83,341.45,59.991,1450985403,"201051344000983","219011344069620",30.34,1.00,0,335.74,364.89,13.5,11.1,0.075,311366.6,311366.6,8251,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985440,68496.00
12/24/2015 14:30,2,0.238,ACTIVE,212.83,339.34,59.996,1450985403,"201051344001158","219011344069620",28.71,0.50,0,334.24,351.07,7.0,4.8,0.022,306885.9,306885.9,8258,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985441,68497.00
