ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 14:30,2,0.430,ACTIVE,213.29,342.35,59.991,1450985403,"201051344000576","219011344069620",31.37,1.00,0,336.34,363.99,13.7,11.3,0.066,309006.6,309006.6,8254,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985442,68498.00
12/24/2015 14:30,2,0.162,ACTIVE,211.48,338.14,59.991,1450985403,"274151322000087","219011344069620",30.00,4.00,0,335.44,342.65,5.0,2.9,0.013,555759.9,555759.9,2131,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985443,68499.00
12/24/2015 14:30,2,0.395,ACTIVE,213.06,356.48,60.034,1450985403,"201051344000469","219011344069620",33.00,-0.50,0,345.06,363.09,13.2,10.9,0.062,303527.0,303527.0,8266,0,0,0,L,1122011218,1,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450985444,68500.00
12/24/2015 14:45,2,0.252,ACTIVE,213.51,352.27,59.954,1450986303,"201051344000645","219011344069620",32.72,1.50,0,338.14,359.78,8.3,6.1,0.027,309669.5,309669.5,8252,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986304,68501.00
12/24/2015 14:45,2,0.141,ACTIVE,211.70,338.14,59.991,1450986303,"274151322000085","219011344069620",30.73,3.00,0,335.74,341.75,4.3,2.3,0.013,583017.0,583017.0,2127,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986305,68502.00
12/24/2015 14:45,2,0.242,ACTIVE,213.51,342.35,60.002,1450986303,"201051344000633","219011344069620",31.23,1.00,0,333.03,352.57,7.7,5.5,0.018,302541.6,302541.6,8257,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986306,68503.00
12/24/2015 14:45,2,0.379,ACTIVE,213.29,357.38,59.970,1450986303,"201051344000469","219011344069620",33.08,-0.50,0,336.34,365.19,12.8,10.4,0.044,303529.5,303529.5,8267,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986307,68504.00
12/24/2015 14:45,2,0.260,ACTIVE,211.93,337.84,59.970,1450986303,"201051344000646","219011344069620",30.77,1.00,0,332.73,345.66,8.2,5.9,0.018,308451.8,308451.8,12900,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986308,68505.00
12/24/2015 14:45,2,0.135,ACTIVE,211.48,337.84,59.954,1450986303,"274151322000052","219011344069620",29.30,3.30,0,334.54,341.15,4.0,1.9,0.009,590624.2,590624.2,2126,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986309,68506.00
12/24/2015 14:45,2,0.260,ACTIVE,212.16,338.74,59.970,1450986303,"201051344000585","219011344069620",30.97,1.50,0,333.33,351.37,8.2,6.0,0.027,313051.7,313051.7,12903,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986310,68507.00
12/24/2015 14:45,2,0.236,ACTIVE,211.93,337.24,59.975,1450986303,"201051344001230","219011344069620",28.90,1.50,0,332.13,342.35,7.0,4.8,0.018,311548.9,311548.9,12939,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986311,68508.00
12/24/2015 14:45,2,0.223,ACTIVE,212.38,338.14,59.970,1450986303,"201051344000582","219011344069620",29.96,0.50,0,328.52,347.46,6.8,4.6,0.009,306390.8,306390.8,12894,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986312,68509.00
12/24/2015 14:45,2,0.295,ACTIVE,211.48,346.26,59.959,1450986303,"201051344000955","219011344069620",32.05,1.50,0,331.53,356.78,9.7,7.4,0.027,315314.1,315314.1,12899,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986313,68510.00
12/24/2015 14:45,2,0.059,ALERT,211.70,319.21,59.959,1450986303,"274151322000094","219011344069620",25.68,2.00,0,298.17,419.60,1.5,0.0,0.000,476295.3,476295.3,2184,0,0,0,L,1151911521,0,121.33,122.46,0002,-0,0,0,0,0,0,0,43,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986315,68511.00
12/24/2015 14:45,2,0.266,ACTIVE,213.06,340.55,59.970,1450986303,"201051344000579","219011344069620",31.01,1.50,0,334.84,349.86,8.4,6.2,0.027,317132.5,317132.5,8250,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986316,68512.00
12/24/2015 14:45,2,0.242,ACTIVE,211.70,336.94,59.965,1450986303,"201051344000890","219011344069620",29.88,2.00,0,319.81,354.37,7.3,5.2,0.013,313893.0,313893.0,12906,0,0,0,L,1122011218,0,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986317,68513.00
12/24/2015 14:45,2,0.258,ACTIVE,212.16,338.14,59.975,1450986303,"201051344000438","219011344069620",30.97,1.00,0,333.63,351.37,8.1,5.9,0.018,315598.7,315598.7,12899,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986318,68514.00
12/24/2015 14:45,2,0.305,ACTIVE,212.38,338.14,59.981,1450986303,"201051344000417","219011344069620",28.15,2.00,0,332.73,344.15,8.7,6.5,0.013,309797.3,309797.3,12909,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986319,68515.00
12/24/2015 14:45,2,0.121,ACTIVE,211.70,338.14,59.959,1450986303,"274151322000083","219011344069620",29.82,3.70,0,331.83,345.06,3.7,1.6,0.009,585057.0,585057.0,2132,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986320,68516.00
12/24/2015 14:45,2,0.119,ACTIVE,212.38,339.04,59.970,1450986303,"274151322000076","219011344069620",30.04,3.30,0,336.64,341.75,3.6,1.6,0.009,621396.0,621396.0,2123,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986321,68517.00
12/24/2015 14:45,2,0.277,ACTIVE,213.06,340.55,59.965,1450986303,"201051344000868","219011344069620",31.07,0.50,0,334.84,353.17,8.8,6.5,0.031,301192.6,301192.6,8253,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986322,68518.00
12/24/2015 14:45,2,0.102,ACTIVE,211.70,337.84,59.970,1450986303,"274151322000095","219011344069620",29.52,3.00,0,318.61,352.87,3.0,1.0,0.000,614314.1,614314.1,2128,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986323,68519.00
12/24/2015 14:45,2,0.254,ACTIVE,212.83,341.75,59.981,1450986303,"201051344000988","219011344069620",31.25,1.00,0,333.03,351.37,8.1,5.9,0.031,301519.4,301519.4,8250,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986324,68520.00
12/24/2015 14:45,2,0.236,ACTIVE,211.93,348.66,59.970,1450986303,"201051344001025","219011344069620",32.38,1.00,0,333.93,357.68,7.8,5.6,0.018,313593.6,313593.6,12900,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986325,68521.00
12/24/2015 14:45,2,0.453,ACTIVE,213.06,341.15,59.975,1450986303,"201051344000458","219011344069620",31.41,2.50,0,333.93,356.18,14.4,12.0,0.080,311448.5,311448.5,8258,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986326,68522.00
12/24/2015 14:45,2,0.461,ACTIVE,213.51,343.55,60.007,1450986303,"201051344000853","219011344069620",31.11,0.50,0,338.14,356.78,14.5,12.1,0.084,308302.2,308302.2,8266,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986327,68523.00
12/24/2015 14:45,2,0.242,ALERT,212.38,339.04,59.970,1450986303,"201051344000685","219011344069620",27.45,1.00,0,299.37,343.85,6.8,4.6,0.009,315194.7,315194.7,12918,0,0,0,L,1122011218,0,122.68,121.10,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986328,68524.00
12/24/2015 14:45,2,0.223,ACTIVE,212.38,339.04,59.975,1450986303,"201051344000917","219011344069620",29.80,2.00,0,331.23,343.55,6.8,4.6,0.022,312871.2,312871.2,12929,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986329,68525.00
12/24/2015 14:45,2,0.205,ACTIVE,212.38,339.04,59.965,1450986303,"201051344001145","219011344069620",30.43,1.00,0,333.03,344.15,6.3,4.2,0.013,315928.5,315928.5,12932,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986330,68526.00
12/24/2015 14:45,2,0.250,ACTIVE,212.38,338.74,59.970,1450986303,"201051344000651","219011344069620",30.49,0.00,0,333.03,342.95,7.7,5.5,0.018,310056.2,310056.2,12906,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986331,68527.00
12/24/2015 14:45,2,0.160,ACTIVE,211.25,336.94,59.975,1450986303,"274151322000088","219011344069620",25.58,3.30,0,334.24,341.45,4.2,2.1,0.009,568154.9,568154.9,2125,0,0,0,L,1151911521,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986332,68528.00
12/24/2015 14:45,2,0.080,ALERT,212.38,338.74,59.965,1450986303,"274151322000068","219011344069620",28.88,3.70,0,298.17,424.71,2.3,0.3,0.000,476222.6,476222.6,2182,0,0,0,L,1151911521,0,121.78,122.68,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986334,68529.00
12/24/2015 14:45,2,0.229,ACTIVE,211.93,348.36,59.965,1450986303,"201051344001135","219011344069620",32.40,1.00,0,334.24,354.97,7.5,5.3,0.022,306627.1,306627.1,12895,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986335,68530.00
12/24/2015 14:45,2,0.252,ACTIVE,212.61,340.25,59.944,1450986303,"201051344000594","219011344069620",31.27,1.50,0,333.93,351.67,8.0,5.8,0.018,312609.8,312609.8,8249,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986336,68531.00
12/24/2015 14:45,2,0.238,ACTIVE,212.38,338.14,59.928,1450986303,"201051344001203","219011344069620",26.54,1.00,0,333.03,344.76,6.5,4.3,0.009,312978.6,312978.6,12909,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986336,68532.00
12/24/2015 14:45,2,0.145,ACTIVE,211.70,338.14,59.996,1450986303,"274151322000054","219011344069620",30.55,3.70,0,334.84,342.05,4.5,2.4,0.009,580293.7,580293.7,2126,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986337,68533.00
12/24/2015 14:45,2,0.244,ACTIVE,213.29,346.56,59.970,1450986303,"201051344000867","219011344069620",32.20,2.00,0,334.24,357.68,8.0,5.8,0.013,301674.0,301674.0,8245,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986338,68534.00
12/24/2015 14:45,2,0.281,ACTIVE,212.16,338.44,59.986,1450986303,"201051344001093","219011344069620",30.73,2.00,0,332.73,343.55,8.8,6.6,0.018,311217.2,311217.2,12919,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986339,68535.00
12/24/2015 14:45,2,0.410,ACTIVE,213.06,342.65,59.965,1450986303,"201051344000900","219011344069620",30.22,0.50,0,334.84,350.47,12.5,10.2,0.084,314609.0,314609.0,8254,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986341,68536.00
12/24/2015 14:45,2,0.264,ACTIVE,213.29,351.37,59.975,1450986303,"201051344000648","219011344069620",32.66,0.50,0,336.64,359.48,8.8,6.5,0.022,308515.6,308515.6,8243,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986342,68537.00
12/24/2015 14:45,2,0.494,ACTIVE,213.29,342.05,59.965,1450986303,"201051344000569","219011344069620",30.14,1.00,0,335.14,351.67,15.1,12.6,0.084,316120.6,316120.6,8244,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986343,68538.00
12/24/2015 14:45,2,0.434,ACTIVE,213.06,341.75,59.933,1450986303,"201051344000983","219011344069620",31.01,1.00,0,334.84,356.18,13.7,11.3,0.080,311369.4,311369.4,8252,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986343,68539.00
12/24/2015 14:45,2,0.236,ACTIVE,213.29,341.15,60.007,1450986303,"201051344001158","219011344069620",29.06,0.50,0,333.93,345.06,7.0,4.8,0.018,306887.1,306887.1,8259,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986344,68540.00
12/24/2015 14:45,2,0.432,ACTIVE,213.51,343.85,59.965,1450986303,"201051344000576","219011344069620",31.69,1.00,0,336.34,355.28,13.9,11.5,0.071,309009.5,309009.5,8255,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986345,68541.00
12/24/2015 14:45,2,0.166,ACTIVE,211.70,337.24,59.991,1450986303,"274151322000087","219011344069620",29.72,4.00,0,335.14,342.05,5.0,2.9,0.009,555760.7,555760.7,2132,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450986346,68542.00
12/24/2015 15:00,2,0.252,ACTIVE,213.96,349.26,59.938,1450987203,"201051344000645","219011344069620",32.40,2.00,0,337.84,360.38,8.3,6.1,0.022,309671.1,309671.1,8253,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987204,68543.00
12/24/2015 15:00,2,0.137,ACTIVE,212.61,338.44,59.954,1450987203,"274151322000085","219011344069620",30.59,3.00,0,336.04,341.75,4.3,2.2,0.009,583017.6,583017.6,2128,0,0,0,L,1151911521,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987205,68544.00
12/24/2015 15:00,2,0.242,ACTIVE,213.96,343.25,59.959,1450987203,"201051344000633","219011344069620",31.03,1.00,0,334.24,348.66,7.7,5.5,0.022,302543.1,302543.1,8258,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987206,68545.00
12/24/2015 15:00,2,0.383,ACTIVE,213.51,354.97,59.954,1450987203,"201051344000469","219011344069620",32.86,0.00,0,335.44,363.69,12.7,10.3,0.049,303532.2,303532.2,8268,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987207,68546.00
12/24/2015 15:00,2,0.250,ACTIVE,212.38,338.74,59.959,1450987203,"201051344000646","219011344069620",31.17,1.00,0,331.83,343.55,7.9,5.7,0.022,308453.3,308453.3,12901,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987208,68547.00
12/24/2015 15:00,2,0.131,ACTIVE,212.16,338.14,59.954,1450987203,"274151322000052","219011344069620",29.26,3.30,0,332.43,343.25,3.9,1.9,0.000,590624.7,590624.7,2127,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987208,68548.00
12/24/2015 15:00,2,0.248,ACTIVE,212.61,340.85,59.928,1450987203,"201051344000585","219011344069620",31.49,1.50,0,332.43,351.07,8.0,5.7,0.027,313053.2,313053.2,12904,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987209,68549.00
12/24/2015 15:00,2,0.230,ACTIVE,212.61,338.44,59.959,1450987203,"201051344001230","219011344069620",28.73,1.50,0,331.53,341.75,6.8,4.6,0.018,311550.1,311550.1,12940,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987210,68550.00
12/24/2015 15:00,2,0.221,ACTIVE,213.06,339.04,59.965,1450987203,"201051344000582","219011344069620",29.74,0.00,0,321.31,352.57,6.7,4.5,0.009,306392.0,306392.0,12895,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987211,68551.00
12/24/2015 15:00,2,0.293,ACTIVE,212.16,337.84,59.959,1450987203,"201051344000955","219011344069620",30.85,1.00,0,333.03,353.47,9.2,6.9,0.027,315316.0,315316.0,12900,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987212,68552.00
12/24/2015 15:00,2,0.057,ALERT,212.38,321.01,59.949,1450987203,"274151322000094","219011344069620",25.27,1.50,0,297.87,419.90,1.5,0.0,0.000,476295.3,476295.3,2186,0,0,0,L,1151911521,0,121.78,122.68,0002,-1,0,0,0,0,0,0,84,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987214,68553.00
12/24/2015 15:00,2,0.260,ACTIVE,213.51,340.55,59.965,1450987203,"201051344000579","219011344069620",30.65,1.50,0,336.04,346.56,8.1,5.9,0.013,317134.1,317134.1,8251,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987215,68554.00
12/24/2015 15:00,2,0.236,ACTIVE,212.38,337.84,59.959,1450987203,"201051344000890","219011344069620",29.62,2.00,0,311.69,356.78,7.2,5.0,0.013,313894.3,313894.3,12907,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987216,68555.00
12/24/2015 15:00,2,0.252,ACTIVE,212.61,338.44,59.959,1450987203,"201051344000438","219011344069620",30.63,1.00,0,333.03,347.76,7.8,5.6,0.013,315600.2,315600.2,12900,0,0,0,L,1122011218,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987217,68556.00
12/24/2015 15:00,2,0.281,ACTIVE,212.83,338.44,59.965,1450987203,"201051344000417","219011344069620",30.12,2.00,0,327.62,347.46,8.6,6.4,0.013,309799.0,309799.0,12910,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987218,68557.00
12/24/2015 15:00,2,0.115,ACTIVE,212.38,338.44,59.970,1450987203,"274151322000083","219011344069620",29.82,3.30,0,328.52,346.86,3.5,1.5,0.000,585057.4,585057.4,2133,0,0,0,L,1151911521,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987219,68558.00
12/24/2015 15:00,2,0.113,ACTIVE,213.06,339.34,59.949,1450987203,"274151322000076","219011344069620",29.98,3.30,0,336.64,342.35,3.5,1.5,0.009,621396.4,621396.4,2124,0,0,0,L,1151911521,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987220,68559.00
12/24/2015 15:00,2,0.268,ACTIVE,213.51,341.45,59.981,1450987203,"201051344000868","219011344069620",31.15,0.50,0,335.14,353.77,8.5,6.3,0.027,301194.3,301194.3,8254,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987221,68560.00
12/24/2015 15:00,2,0.096,ACTIVE,212.38,338.14,59.959,1450987203,"274151322000095","219011344069620",29.40,3.00,0,315.90,353.47,2.9,0.8,0.000,614314.4,614314.4,2129,0,0,0,L,1151911521,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987222,68561.00
12/24/2015 15:00,2,0.246,ACTIVE,213.06,342.35,59.959,1450987203,"201051344000988","219011344069620",31.09,1.00,0,333.63,352.57,7.8,5.6,0.022,301520.9,301520.9,8251,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987223,68562.00
12/24/2015 15:00,2,0.234,ACTIVE,212.38,341.45,59.954,1450987203,"201051344001025","219011344069620",31.63,1.00,0,333.93,356.48,7.5,5.3,0.022,313595.0,313595.0,12901,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987224,68563.00
12/24/2015 15:00,2,0.428,ACTIVE,213.29,344.76,59.954,1450987203,"201051344000458","219011344069620",31.85,2.50,0,335.44,355.28,13.8,11.4,0.066,311451.5,311451.5,8259,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987225,68564.00
12/24/2015 15:00,2,0.439,ACTIVE,213.74,343.85,59.981,1450987203,"201051344000853","219011344069620",31.03,0.50,0,336.94,357.68,13.8,11.4,0.075,308305.2,308305.2,8267,0,0,0,L,1122011218,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987226,68565.00
12/24/2015 15:00,2,0.246,ACTIVE,212.83,339.04,59.949,1450987203,"201051344000685","219011344069620",26.12,1.00,0,299.37,343.85,6.5,4.4,0.004,315195.8,315195.8,12920,0,0,0,L,1122011218,0,122.91,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987227,68566.00
12/24/2015 15:00,2,0.240,ACTIVE,212.83,339.34,59.970,1450987203,"201051344000917","219011344069620",26.62,2.50,0,330.93,343.85,6.5,4.3,0.013,312872.3,312872.3,12930,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987228,68567.00
12/24/2015 15:00,2,0.201,ACTIVE,212.83,338.74,59.965,1450987203,"201051344001145","219011344069620",29.98,1.00,0,332.73,343.85,6.1,4.0,0.018,315929.6,315929.6,12933,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987229,68568.00
12/24/2015 15:00,2,0.246,ACTIVE,212.61,338.14,59.986,1450987203,"201051344000651","219011344069620",29.98,-0.50,0,333.33,342.95,7.5,5.3,0.018,310057.6,310057.6,12907,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987229,68569.00
12/24/2015 15:00,2,0.150,ACTIVE,211.93,338.44,59.954,1450987203,"274151322000088","219011344069620",25.43,3.30,0,334.54,342.05,3.9,1.8,0.013,568155.5,568155.5,2126,0,0,0,L,1151911521,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987230,68570.00
12/24/2015 15:00,2,0.078,ACTIVE,213.06,325.82,59.954,1450987203,"274151322000068","219011344069620",27.89,3.30,0,298.17,424.71,2.2,0.2,0.000,476222.7,476222.7,2184,0,0,0,L,1151911521,0,122.46,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987231,68571.00
12/24/2015 15:00,2,0.219,ACTIVE,212.16,339.34,59.959,1450987203,"201051344001135","219011344069620",31.41,1.00,0,334.54,354.67,7.0,4.8,0.022,306628.3,306628.3,12896,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987232,68572.00
12/24/2015 15:00,2,0.242,ACTIVE,212.83,340.55,59.949,1450987203,"201051344000594","219011344069620",30.75,1.50,0,333.63,348.96,7.6,5.4,0.018,312611.2,312611.2,8250,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987233,68573.00
12/24/2015 15:00,2,0.232,ACTIVE,212.61,338.14,59.959,1450987203,"201051344001203","219011344069620",26.34,1.00,0,322.21,353.17,6.3,4.1,0.009,312979.7,312979.7,12910,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987234,68574.00
12/24/2015 15:00,2,0.137,ACTIVE,211.93,338.44,59.954,1450987203,"274151322000054","219011344069620",30.42,3.30,0,335.14,342.05,4.2,2.2,0.013,580294.3,580294.3,2127,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987235,68575.00
12/24/2015 15:00,2,0.230,ACTIVE,213.51,347.76,59.970,1450987203,"201051344000867","219011344069620",32.26,2.00,0,336.04,359.18,7.6,5.4,0.022,301675.4,301675.4,8246,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987236,68576.00
12/24/2015 15:00,2,0.283,ACTIVE,212.61,339.04,59.965,1450987203,"201051344001093","219011344069620",29.40,2.00,0,332.73,343.55,8.5,6.2,0.013,311218.8,311218.8,12920,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987237,68577.00
12/24/2015 15:00,2,0.391,ACTIVE,213.06,342.35,59.959,1450987203,"201051344000900","219011344069620",29.56,0.50,0,334.24,349.26,11.7,9.4,0.075,314611.5,314611.5,8255,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987238,68578.00
12/24/2015 15:00,2,0.256,ACTIVE,213.51,341.15,59.970,1450987203,"201051344000648","219011344069620",31.51,0.50,0,336.94,358.28,8.2,6.0,0.022,308517.1,308517.1,8244,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987238,68579.00
12/24/2015 15:00,2,0.453,ACTIVE,213.51,342.95,59.959,1450987203,"201051344000569","219011344069620",31.19,1.00,0,335.74,354.37,14.3,11.9,0.075,316123.7,316123.7,8245,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987239,68580.00
12/24/2015 15:00,2,0.410,ACTIVE,213.29,342.05,59.965,1450987203,"201051344000983","219011344069620",31.13,1.00,0,334.54,356.18,12.9,10.6,0.075,311372.2,311372.2,8253,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987240,68581.00
12/24/2015 15:00,2,0.229,ACTIVE,213.51,341.15,59.965,1450987203,"201051344001158","219011344069620",28.37,0.00,0,334.84,345.06,6.6,4.4,0.018,306888.3,306888.3,8260,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987241,68582.00
12/24/2015 15:00,2,0.408,ACTIVE,213.96,343.85,59.965,1450987203,"201051344000576","219011344069620",31.63,0.50,0,336.64,356.18,13.1,10.7,0.062,309012.3,309012.3,8256,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987242,68583.00
12/24/2015 15:00,2,0.156,ACTIVE,212.38,339.65,59.965,1450987203,"274151322000087","219011344069620",29.94,4.00,0,335.44,342.35,4.7,2.6,0.018,555761.4,555761.4,2133,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450987243,68584.00
12/24/2015 15:15,2,0.213,ACTIVE,213.96,341.15,59.965,1450988103,"201051344000645","219011344069620",26.94,1.50,0,337.84,357.08,5.8,3.7,0.004,309672.3,309672.3,8254,0,0,0,L,1122011218,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988104,68585.00
12/24/2015 15:15,2,0.088,ACTIVE,212.38,339.04,59.991,1450988103,"274151322000085","219011344069620",29.16,3.00,0,335.14,341.75,2.6,0.6,0.000,583017.9,583017.9,2129,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988105,68586.00
12/24/2015 15:15,2,0.189,ACTIVE,213.96,342.65,59.965,1450988103,"201051344000633","219011344069620",27.81,1.00,0,333.93,351.37,5.3,3.2,0.000,302544.1,302544.1,8259,0,0,0,L,1122011218,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988106,68587.00
12/24/2015 15:15,2,0.301,ACTIVE,213.51,341.15,59.959,1450988103,"201051344000469","219011344069620",31.13,-0.50,0,334.84,361.89,9.5,7.2,0.022,303534.5,303534.5,8269,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988107,68588.00
12/24/2015 15:15,2,0.191,ACTIVE,212.38,338.44,59.938,1450988103,"201051344000646","219011344069620",28.47,1.00,0,333.33,342.95,5.6,3.5,0.009,308454.5,308454.5,12902,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988108,68589.00
12/24/2015 15:15,2,0.100,ALERT,211.93,300.57,59.938,1450988103,"274151322000052","219011344069620",22.64,2.50,0,298.77,346.26,2.3,0.3,0.000,590624.9,590624.9,2128,0,0,0,L,1151911521,0,121.10,122.68,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988110,68590.00
12/24/2015 15:15,2,0.188,ACTIVE,212.61,338.44,59.975,1450988103,"201051344000585","219011344069620",28.13,1.50,0,334.24,350.47,5.3,3.2,0.000,313054.3,313054.3,12905,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988111,68591.00
12/24/2015 15:15,2,0.176,ACTIVE,212.38,337.24,59.944,1450988103,"201051344001230","219011344069620",25.98,1.50,0,328.52,343.25,4.7,2.6,0.000,311551.0,311551.0,12941,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988112,68592.00
12/24/2015 15:15,2,0.178,ALERT,212.83,302.37,59.965,1450988103,"201051344000582","219011344069620",23.80,0.00,0,301.17,357.98,4.3,2.2,0.000,306392.9,306392.9,12896,0,0,0,L,1122011218,0,122.23,121.78,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988114,68593.00
12/24/2015 15:15,2,0.258,ACTIVE,212.16,337.54,59.959,1450988103,"201051344000955","219011344069620",25.13,1.00,0,332.43,348.96,6.6,4.5,0.009,315317.4,315317.4,12901,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988115,68594.00
12/24/2015 15:15,2,0.000,ALERT,212.16,299.97,59.970,1450988103,"274151322000094","219011344069620",42.94,1.00,0,297.87,419.30,0.0,0.0,0.000,476295.3,476295.3,2188,0,0,0,L,1151911521,0,121.10,122.91,0002,-1,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988116,68595.00
12/24/2015 15:15,2,0.209,ACTIVE,213.51,340.55,59.975,1450988103,"201051344000579","219011344069620",27.25,1.50,0,335.14,345.36,5.8,3.7,0.000,317135.3,317135.3,8252,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988117,68596.00
12/24/2015 15:15,2,0.188,ALERT,212.16,302.37,59.981,1450988103,"201051344000890","219011344069620",23.82,2.00,0,300.57,348.96,4.5,2.5,0.000,313895.3,313895.3,12908,0,0,0,L,1122011218,0,122.23,120.88,0002,1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988119,68597.00
12/24/2015 15:15,2,0.201,ACTIVE,212.61,320.11,59.970,1450988103,"201051344000438","219011344069620",25.62,0.50,0,318.91,354.97,5.2,3.1,0.000,315601.4,315601.4,12901,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988120,68598.00
12/24/2015 15:15,2,0.230,ACTIVE,212.61,329.13,59.970,1450988103,"201051344000417","219011344069620",25.74,1.50,0,327.32,348.06,6.0,3.9,0.000,309800.3,309800.3,12911,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988121,68599.00
12/24/2015 15:15,2,0.074,ALERT,211.93,301.47,59.996,1450988103,"274151322000083","219011344069620",23.50,3.00,0,299.37,351.97,1.8,0.0,0.000,585057.6,585057.6,2134,0,0,0,L,1151911521,0,121.55,122.46,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988123,68600.00
12/24/2015 15:15,2,0.072,ALERT,212.83,300.87,59.959,1450988103,"274151322000076","219011344069620",23.32,2.50,0,299.07,346.56,1.7,0.0,0.000,621396.6,621396.6,2125,0,0,0,L,1151911521,0,121.78,122.91,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988125,68601.00
12/24/2015 15:15,2,0.199,ACTIVE,213.29,341.15,59.975,1450988103,"201051344000868","219011344069620",28.84,0.50,0,335.74,349.56,5.9,3.8,0.009,301195.6,301195.6,8255,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988126,68602.00
12/24/2015 15:15,2,0.061,ALERT,211.93,301.77,59.959,1450988103,"274151322000095","219011344069620",22.22,1.50,0,299.97,355.88,1.4,0.0,0.000,614314.4,614314.4,2130,0,0,0,L,1151911521,0,121.78,122.46,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988128,68603.00
12/24/2015 15:15,2,0.174,ACTIVE,213.06,341.75,59.965,1450988103,"201051344000988","219011344069620",28.41,1.00,0,334.24,352.27,5.0,2.9,0.009,301522.0,301522.0,8252,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988128,68604.00
12/24/2015 15:15,2,0.170,ACTIVE,212.16,336.94,59.970,1450988103,"201051344001025","219011344069620",27.39,0.50,0,334.24,352.57,4.8,2.7,0.000,313596.1,313596.1,12902,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988129,68605.00
12/24/2015 15:15,2,0.301,ACTIVE,213.29,340.85,59.975,1450988103,"201051344000458","219011344069620",30.20,2.50,0,335.74,351.67,9.2,7.0,0.027,311453.8,311453.8,8260,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988130,68606.00
12/24/2015 15:15,2,0.291,ACTIVE,213.96,342.95,59.986,1450988103,"201051344000853","219011344069620",29.96,0.50,0,337.24,354.67,8.9,6.6,0.031,308307.6,308307.6,8268,0,0,0,L,1122011218,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988131,68607.00
12/24/2015 15:15,2,0.166,ALERT,212.61,301.47,59.986,1450988103,"201051344000685","219011344069620",23.22,1.00,0,299.67,350.47,3.9,1.9,0.000,315196.7,315196.7,12921,0,0,0,L,1122011218,0,122.91,121.33,0002,-1,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988133,68608.00
12/24/2015 15:15,2,0.164,ALERT,212.38,301.17,59.965,1450988103,"201051344000917","219011344069620",23.18,2.00,0,299.37,357.68,3.9,1.8,0.000,312873.1,312873.1,12931,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988135,68609.00
12/24/2015 15:15,2,0.146,ALERT,212.38,301.77,59.959,1450988103,"201051344001145","219011344069620",23.60,1.00,0,300.87,354.07,3.5,1.5,0.000,315930.4,315930.4,12934,0,0,0,L,1122011218,0,122.01,121.33,0002,0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988137,68610.00
12/24/2015 15:15,2,0.189,ALERT,212.38,300.87,59.959,1450988103,"201051344000651","219011344069620",23.34,-0.50,0,299.67,348.06,4.5,2.4,0.000,310058.6,310058.6,12908,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988138,68611.00
12/24/2015 15:15,2,0.078,ACTIVE,211.70,332.43,59.965,1450988103,"274151322000088","219011344069620",25.52,3.30,0,331.23,341.45,2.0,0.1,0.000,568155.7,568155.7,2127,0,0,0,L,1151911521,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988139,68612.00
12/24/2015 15:15,2,0.008,ALERT,212.38,299.67,59.965,1450988103,"274151322000068","219011344069620",43.20,3.00,0,297.87,425.61,0.0,0.0,0.000,476222.7,476222.7,2185,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988141,68613.00
12/24/2015 15:15,2,0.152,ACTIVE,211.93,336.04,59.933,1450988103,"201051344001135","219011344069620",26.82,1.00,0,333.93,352.27,4.2,2.1,0.000,306629.3,306629.3,12897,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988142,68614.00
12/24/2015 15:15,2,0.176,ACTIVE,212.83,320.11,59.970,1450988103,"201051344000594","219011344069620",25.15,1.50,0,317.10,345.36,4.5,2.4,0.000,312612.3,312612.3,8251,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988143,68615.00
12/24/2015 15:15,2,0.158,ALERT,212.38,301.17,59.959,1450988103,"201051344001203","219011344069620",22.70,1.00,0,300.27,360.99,3.7,1.6,0.000,312980.5,312980.5,12911,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988145,68616.00
12/24/2015 15:15,2,0.078,ALERT,211.70,300.57,59.954,1450988103,"274151322000054","219011344069620",24.29,3.30,0,299.67,341.45,2.0,0.0,0.000,580294.6,580294.6,2128,0,0,0,L,1151911521,0,121.55,122.23,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988147,68617.00
12/24/2015 15:15,2,0.166,ACTIVE,213.74,333.93,59.965,1450988103,"201051344000867","219011344069620",26.78,2.00,0,332.43,355.28,4.6,2.5,0.000,301676.4,301676.4,8247,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988148,68618.00
12/24/2015 15:15,2,0.217,ALERT,212.16,301.17,59.996,1450988103,"201051344001093","219011344069620",23.24,2.00,0,300.27,346.26,5.1,3.0,0.000,311220.1,311220.1,12921,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988150,68619.00
12/24/2015 15:15,2,0.201,ACTIVE,213.29,341.75,60.002,1450988103,"201051344000900","219011344069620",29.30,0.00,0,335.14,349.26,6.0,3.9,0.027,314613.3,314613.3,8256,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988151,68620.00
12/24/2015 15:15,2,0.191,ACTIVE,213.51,313.20,59.970,1450988103,"201051344000648","219011344069620",24.77,0.00,0,311.69,352.57,4.8,2.7,0.000,308518.4,308518.4,8245,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988152,68621.00
12/24/2015 15:15,2,0.283,ACTIVE,213.51,340.55,59.970,1450988103,"201051344000569","219011344069620",29.44,1.00,0,336.04,349.86,8.5,6.3,0.027,316126.1,316126.1,8246,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988153,68622.00
12/24/2015 15:15,2,0.250,ACTIVE,213.29,339.95,59.965,1450988103,"201051344000983","219011344069620",29.94,1.00,0,335.14,353.17,7.6,5.4,0.027,311374.3,311374.3,8254,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988154,68623.00
12/24/2015 15:15,2,0.148,ALERT,213.51,304.78,59.938,1450988103,"201051344001158","219011344069620",23.82,0.00,0,302.98,364.29,3.6,1.5,0.000,306889.1,306889.1,8261,0,0,0,L,1122011218,0,121.78,122.23,0002,-0,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988155,68624.00
12/24/2015 15:15,2,0.275,ACTIVE,213.74,341.75,59.965,1450988103,"201051344000576","219011344069620",29.30,0.50,0,336.94,354.37,8.2,6.0,0.013,309014.5,309014.5,8257,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988156,68625.00
12/24/2015 15:15,2,0.094,ALERT,211.93,299.67,59.959,1450988103,"274151322000087","219011344069620",23.06,4.00,0,298.47,341.75,2.2,0.2,0.000,555761.8,555761.8,2134,0,0,0,L,1151911521,0,121.78,122.46,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450988158,68626.00
12/24/2015 15:30,2,0.211,ALERT,213.96,340.55,60.002,1450989003,"201051344000645","219011344069620",26.66,1.00,0,302.37,355.88,5.7,3.6,0.004,309673.0,309673.0,8255,0,0,0,L,1122011218,0,122.23,122.68,0002,-2,0,0,0,0,0,0,7,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989005,68627.00
12/24/2015 15:30,2,0.086,ALERT,212.38,321.31,59.975,1450989003,"274151322000085","219011344069620",26.32,1.50,0,298.77,339.95,2.3,0.3,0.000,583017.9,583017.9,2130,0,0,0,L,1151911521,0,122.01,122.46,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989007,68628.00
12/24/2015 15:30,2,0.203,ALERT,213.74,304.48,59.970,1450989003,"201051344000633","219011344069620",22.76,0.00,0,300.57,344.45,4.7,2.6,0.000,302544.6,302544.6,8260,0,0,0,L,1122011218,0,122.23,122.68,0002,-0,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989008,68629.00
12/24/2015 15:30,2,0.293,ACTIVE,213.51,340.85,59.975,1450989003,"201051344000469","219011344069620",30.91,-0.50,0,334.84,346.86,9.3,7.1,0.018,303536.0,303536.0,8270,0,0,0,L,1122011218,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989009,68630.00
12/24/2015 15:30,2,0.189,ALERT,212.16,338.44,59.970,1450989003,"201051344000646","219011344069620",28.09,0.50,0,298.77,349.26,5.4,3.3,0.004,308455.0,308455.0,12903,0,0,0,L,1122011218,0,122.23,121.33,0002,-2,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989011,68631.00
12/24/2015 15:30,2,0.096,ACTIVE,211.48,301.17,59.975,1450989003,"274151322000052","219011344069620",22.32,1.50,0,298.17,302.68,2.2,0.2,0.000,590624.9,590624.9,2130,0,0,0,L,1151911521,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989012,68632.00
12/24/2015 15:30,2,0.184,ALERT,212.61,338.74,59.975,1450989003,"201051344000585","219011344069620",27.93,0.50,0,298.77,353.47,5.2,3.1,0.009,313054.8,313054.8,12906,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989014,68633.00
12/24/2015 15:30,2,0.176,ALERT,212.38,338.14,59.965,1450989003,"201051344001230","219011344069620",25.70,0.50,0,299.07,338.74,4.6,2.5,0.000,311551.4,311551.4,12942,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989016,68634.00
12/24/2015 15:30,2,0.176,ACTIVE,212.61,302.68,59.970,1450989003,"201051344000582","219011344069620",23.64,-0.50,0,299.97,304.18,4.2,2.2,0.000,306393.3,306393.3,12898,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989017,68635.00
12/24/2015 15:30,2,0.252,ALERT,211.93,337.84,59.975,1450989003,"201051344000955","219011344069620",25.43,0.50,0,299.37,356.18,6.5,4.3,0.004,315318.3,315318.3,12902,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989019,68636.00
12/24/2015 15:30,2,0.000,ALERT,211.93,300.27,59.928,1450989003,"274151322000094","219011344069620",42.94,0.50,0,298.17,408.48,0.0,0.0,0.000,476295.3,476295.3,2190,0,0,0,L,1151911521,0,120.88,122.91,0002,-2,0,0,0,0,0,0,47,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450989021,68637.00
12/24/2015 15:30,2,0.240,ALERT,213.29,318.30,59.996,1450989003,"201051344000579","219011344069620",22.44,0.50,0,302.98,343.85,5.5,3.4,0.000,317135.9,317135.9,8253,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989023,68638.00
12/24/2015 15:30,2,0.217,ACTIVE,212.16,302.37,59.970,1450989003,"201051344000890","219011344069620",21.15,1.00,0,299.67,304.48,4.7,2.6,0.000,313895.7,313895.7,12910,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989023,68639.00
12/24/2015 15:30,2,0.229,ALERT,212.38,304.78,59.975,1450989003,"201051344000438","219011344069620",22.24,0.00,0,299.37,330.93,5.2,3.1,0.000,315602.0,315602.0,12902,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989025,68640.00
12/24/2015 15:30,2,0.234,ALERT,212.38,331.83,59.965,1450989003,"201051344000417","219011344069620",25.98,0.50,0,298.17,337.84,6.2,4.1,0.000,309801.0,309801.0,12912,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989027,68641.00
12/24/2015 15:30,2,0.076,ACTIVE_NO_POWER,211.93,301.17,59.965,1450989003,"274151322000083","219011344069620",23.22,2.00,0,298.77,302.68,1.8,0.0,0.000,585057.6,585057.6,2136,0,0,0,L,1151911521,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989028,68642.00
