ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 15:30,2,0.076,ACTIVE_NO_POWER,212.38,300.87,59.965,1450989003,"274151322000076","219011344069620",23.78,1.50,0,298.47,302.68,1.8,0.0,0.000,621396.6,621396.6,2127,0,0,0,L,1151911521,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989029,68643.00
12/24/2015 15:30,2,0.219,ALERT,213.29,340.25,59.970,1450989003,"201051344000868","219011344069620",26.96,0.50,0,303.58,344.15,6.0,3.9,0.009,301196.3,301196.3,8256,0,0,0,L,1122011218,0,121.78,122.46,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989031,68644.00
12/24/2015 15:30,2,0.064,ACTIVE_NO_POWER,212.16,301.77,59.965,1450989003,"274151322000095","219011344069620",22.90,1.00,0,299.67,303.28,1.5,0.0,0.000,614314.4,614314.4,2132,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989032,68645.00
12/24/2015 15:30,2,0.180,ALERT,213.06,341.75,59.959,1450989003,"201051344000988","219011344069620",28.82,0.50,0,299.67,360.99,5.3,3.2,0.000,301522.6,301522.6,8253,0,0,0,L,1122011218,0,121.55,122.23,0002,-2,0,0,0,0,0,0,6,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989034,68646.00
12/24/2015 15:30,2,0.176,ALERT,212.16,336.34,59.965,1450989003,"201051344001025","219011344069620",27.77,0.00,0,298.77,354.67,5.0,2.9,0.000,313596.5,313596.5,12903,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989035,68647.00
12/24/2015 15:30,2,0.309,ACTIVE,213.29,339.95,59.965,1450989003,"201051344000458","219011344069620",30.81,2.00,0,335.44,345.96,9.7,7.4,0.031,311455.4,311455.4,8261,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989036,68648.00
12/24/2015 15:30,2,0.309,ACTIVE,213.96,342.35,59.965,1450989003,"201051344000853","219011344069620",30.22,0.50,0,337.84,347.16,9.5,7.2,0.035,308309.0,308309.0,8269,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989037,68649.00
12/24/2015 15:30,2,0.174,ACTIVE,212.61,301.77,59.965,1450989003,"201051344000685","219011344069620",23.82,0.50,0,299.07,303.28,4.2,2.1,0.000,315197.0,315197.0,12923,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989038,68650.00
12/24/2015 15:30,2,0.168,ACTIVE,212.38,327.02,59.970,1450989003,"201051344000917","219011344069620",25.47,1.00,0,297.57,337.24,4.4,2.3,0.000,312873.5,312873.5,12933,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989039,68651.00
12/24/2015 15:30,2,0.176,ACTIVE,212.38,302.07,59.970,1450989003,"201051344001145","219011344069620",21.53,0.00,0,299.67,304.18,3.9,1.8,0.000,315930.7,315930.7,12936,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989041,68652.00
12/24/2015 15:30,2,0.234,ACTIVE,212.16,301.17,59.938,1450989003,"201051344000651","219011344069620",21.49,-1.00,0,298.77,302.98,5.1,3.0,0.000,310059.2,310059.2,12910,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989041,68653.00
12/24/2015 15:30,2,0.074,ALERT,211.70,334.84,59.970,1450989003,"274151322000088","219011344069620",28.27,2.50,0,298.17,337.24,2.1,0.1,0.000,568155.7,568155.7,2128,0,0,0,L,1151911521,0,122.23,122.01,0002,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989043,68654.00
12/24/2015 15:30,2,0.008,ALERT,212.83,299.97,59.965,1450989003,"274151322000068","219011344069620",43.54,2.00,0,297.87,414.49,0.0,0.0,0.000,476222.7,476222.7,2187,0,0,0,L,1151911521,0,121.78,122.91,0002,1,0,0,0,0,0,0,141,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450989045,68655.00
12/24/2015 15:30,2,0.164,ALERT,212.16,336.34,59.959,1450989003,"201051344001135","219011344069620",27.79,0.00,0,299.67,359.78,4.7,2.6,0.004,306629.7,306629.7,12898,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989047,68656.00
12/24/2015 15:30,2,0.188,ALERT,212.83,340.25,60.002,1450989003,"201051344000594","219011344069620",27.49,0.50,0,301.77,355.58,5.3,3.2,0.004,312612.8,312612.8,8252,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989049,68657.00
12/24/2015 15:30,2,0.203,ACTIVE,212.16,301.47,59.996,1450989003,"201051344001203","219011344069620",21.21,0.00,0,299.07,305.08,4.4,2.3,0.000,312980.9,312980.9,12913,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989050,68658.00
12/24/2015 15:30,2,0.090,ACTIVE,211.93,342.65,59.954,1450989003,"274151322000054","219011344069620",27.89,2.00,0,298.77,345.66,2.5,0.5,0.000,580294.6,580294.6,2130,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989050,68659.00
12/24/2015 15:30,2,0.184,ALERT,213.51,339.95,59.965,1450989003,"201051344000867","219011344069620",27.73,1.50,0,301.77,356.48,5.2,3.1,0.004,301676.9,301676.9,8248,0,0,0,L,1122011218,0,122.23,122.01,0002,-2,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989052,68660.00
12/24/2015 15:30,2,0.236,ACTIVE,212.38,338.74,59.959,1450989003,"201051344001093","219011344069620",25.94,1.00,0,299.07,343.25,6.3,4.1,0.000,311220.8,311220.8,12923,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989053,68661.00
12/24/2015 15:30,2,0.234,ACTIVE,213.29,341.45,59.954,1450989003,"201051344000900","219011344069620",29.98,0.00,0,334.54,345.96,7.1,5.0,0.035,314614.2,314614.2,8257,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989054,68662.00
12/24/2015 15:30,2,0.205,ALERT,213.51,340.85,59.970,1450989003,"201051344000648","219011344069620",27.97,-0.50,0,302.07,357.68,5.8,3.7,0.004,308519.0,308519.0,8246,0,0,0,L,1122011218,0,121.55,122.46,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989056,68663.00
12/24/2015 15:30,2,0.316,ACTIVE,213.51,341.15,59.965,1450989003,"201051344000569","219011344069620",30.47,1.00,0,334.84,345.66,9.8,7.5,0.040,316127.6,316127.6,8247,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989057,68664.00
12/24/2015 15:30,2,0.279,ACTIVE,213.51,340.55,59.975,1450989003,"201051344000983","219011344069620",31.03,0.50,0,334.24,345.06,8.8,6.6,0.035,311375.6,311375.6,8255,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989058,68665.00
12/24/2015 15:30,2,0.188,ACTIVE,213.51,328.52,59.975,1450989003,"201051344001158","219011344069620",22.58,-0.50,0,301.77,339.95,4.3,2.2,0.000,306889.5,306889.5,8263,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989059,68666.00
12/24/2015 15:30,2,0.307,ACTIVE,213.96,342.35,59.959,1450989003,"201051344000576","219011344069620",30.65,0.50,0,335.44,348.06,9.6,7.3,0.027,309016.0,309016.0,8258,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989060,68667.00
12/24/2015 15:30,2,0.105,ACTIVE,212.38,347.76,59.970,1450989003,"274151322000087","219011344069620",27.63,3.00,0,297.57,348.06,3.0,1.0,0.000,555761.8,555761.8,2136,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989060,68668.00
12/24/2015 15:45,2,0.191,ACTIVE,213.96,341.15,59.986,1450989903,"201051344000645","219011344069620",30.55,1.00,0,302.37,348.66,6.0,3.9,0.009,309674.0,309674.0,8257,0,0,0,L,1122011218,0,122.23,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989904,68669.00
12/24/2015 15:45,2,0.092,ACTIVE,211.93,337.54,59.944,1450989903,"274151322000085","219011344069620",29.02,2.50,0,299.67,348.96,2.7,0.7,0.000,583018.1,583018.1,2132,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989905,68670.00
12/24/2015 15:45,2,0.201,ALERT,213.96,342.35,59.954,1450989903,"201051344000633","219011344069620",27.06,0.50,0,300.57,370.30,5.5,3.4,0.009,302545.5,302545.5,8262,0,0,0,L,1122011218,0,122.23,122.46,0002,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989907,68671.00
12/24/2015 15:45,2,0.307,ACTIVE,213.29,341.45,59.981,1450989903,"201051344000469","219011344069620",30.55,-0.50,0,334.24,353.77,9.5,7.3,0.027,303537.9,303537.9,8271,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989908,68672.00
12/24/2015 15:45,2,0.199,ACTIVE,211.93,337.54,59.981,1450989903,"201051344000646","219011344069620",28.94,0.50,0,298.47,341.45,5.9,3.8,0.009,308456.0,308456.0,12905,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989909,68673.00
12/24/2015 15:45,2,0.104,ALERT,211.25,300.27,59.970,1450989903,"274151322000052","219011344069620",23.02,1.50,0,297.87,356.18,2.5,0.5,0.000,590625.1,590625.1,2131,0,0,0,L,1151911521,0,120.88,122.46,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989911,68674.00
12/24/2015 15:45,2,0.195,ACTIVE,212.38,338.44,59.981,1450989903,"201051344000585","219011344069620",28.69,1.00,0,298.77,341.75,5.7,3.6,0.009,313055.8,313055.8,12908,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989912,68675.00
12/24/2015 15:45,2,0.215,ACTIVE,212.38,333.33,59.954,1450989903,"201051344001230","219011344069620",22.09,0.50,0,299.37,343.55,4.8,2.7,0.000,311552.1,311552.1,12944,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989913,68676.00
12/24/2015 15:45,2,0.184,ALERT,212.83,325.22,59.981,1450989903,"201051344000582","219011344069620",25.88,-0.50,0,300.87,366.10,4.8,2.7,0.000,306394.0,306394.0,12899,0,0,0,L,1122011218,0,122.23,121.78,0002,-2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989915,68677.00
12/24/2015 15:45,2,0.236,ACTIVE,211.93,337.24,59.975,1450989903,"201051344000955","219011344069620",28.71,1.00,0,299.37,341.45,6.9,4.8,0.013,315319.5,315319.5,12904,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989915,68678.00
12/24/2015 15:45,2,0.033,ALERT,211.70,316.50,59.981,1450989903,"274151322000094","219011344069620",20.63,0.00,0,298.17,419.30,0.7,0.0,0.000,476295.3,476295.3,2192,0,0,0,L,1151911521,0,121.33,122.46,0002,-2,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989917,68679.00
12/24/2015 15:45,2,0.246,ACTIVE,213.29,339.65,59.986,1450989903,"201051344000579","219011344069620",24.79,1.00,0,303.28,360.69,6.2,4.1,0.000,317137.0,317137.0,8255,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989918,68680.00
12/24/2015 15:45,2,0.199,ALERT,212.16,333.93,59.981,1450989903,"201051344000890","219011344069620",26.70,1.50,0,300.27,350.77,5.4,3.3,0.000,313896.5,313896.5,12911,0,0,0,L,1122011218,0,122.46,120.65,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989920,68681.00
12/24/2015 15:45,2,0.211,ALERT,212.61,338.14,59.975,1450989903,"201051344000438","219011344069620",27.69,0.50,0,299.67,359.78,5.9,3.8,0.000,315602.9,315602.9,12904,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989922,68682.00
12/24/2015 15:45,2,0.242,ACTIVE,212.38,338.14,59.975,1450989903,"201051344000417","219011344069620",27.15,1.00,0,298.77,359.48,6.7,4.5,0.000,309802.2,309802.2,12914,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989923,68683.00
12/24/2015 15:45,2,0.084,ALERT,211.48,300.87,59.970,1450989903,"274151322000083","219011344069620",24.53,2.00,0,298.77,353.17,2.0,0.1,0.000,585057.6,585057.6,2137,0,0,0,L,1151911521,0,121.10,122.46,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989925,68684.00
12/24/2015 15:45,2,0.082,ALERT,212.38,299.97,59.970,1450989903,"274151322000076","219011344069620",24.15,1.50,0,298.47,353.47,2.0,0.1,0.000,621396.6,621396.6,2128,0,0,0,L,1151911521,0,121.55,122.68,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989926,68685.00
12/24/2015 15:45,2,0.221,ACTIVE,213.51,340.85,59.981,1450989903,"201051344000868","219011344069620",28.82,0.50,0,302.37,345.66,6.5,4.3,0.013,301197.4,301197.4,8258,0,0,0,L,1122011218,0,121.55,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989927,68686.00
12/24/2015 15:45,2,0.070,ALERT,211.48,301.47,60.002,1450989903,"274151322000095","219011344069620",23.80,0.50,0,299.07,349.86,1.7,0.0,0.000,614314.4,614314.4,2133,0,0,0,L,1151911521,0,121.78,122.01,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989929,68687.00
12/24/2015 15:45,2,0.195,ACTIVE,213.06,341.45,59.981,1450989903,"201051344000988","219011344069620",28.92,0.50,0,299.67,345.66,5.7,3.6,0.013,301523.5,301523.5,8255,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989930,68688.00
12/24/2015 15:45,2,0.188,ACTIVE,211.93,337.24,59.986,1450989903,"201051344001025","219011344069620",28.59,0.00,0,298.77,342.65,5.5,3.4,0.004,313597.3,313597.3,12905,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989931,68689.00
12/24/2015 15:45,2,0.334,ACTIVE,213.29,340.55,60.012,1450989903,"201051344000458","219011344069620",30.73,2.00,0,335.14,352.87,10.5,8.2,0.040,311457.4,311457.4,8262,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989932,68690.00
12/24/2015 15:45,2,0.322,ACTIVE,213.96,342.65,59.981,1450989903,"201051344000853","219011344069620",30.99,0.50,0,337.24,347.46,10.2,7.9,0.044,308311.0,308311.0,8270,0,0,0,L,1122011218,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989933,68691.00
12/24/2015 15:45,2,0.188,ALERT,212.61,332.43,59.986,1450989903,"201051344000685","219011344069620",25.56,0.50,0,299.37,363.39,4.9,2.8,0.000,315197.7,315197.7,12924,0,0,0,L,1122011218,0,122.91,121.10,0002,-2,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989935,68692.00
12/24/2015 15:45,2,0.174,ALERT,212.38,338.44,59.970,1450989903,"201051344000917","219011344069620",26.98,2.00,0,297.87,361.29,4.8,2.7,0.004,312874.2,312874.2,12934,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989936,68693.00
12/24/2015 15:45,2,0.164,ALERT,212.38,337.54,59.959,1450989903,"201051344001145","219011344069620",26.42,0.50,0,299.97,360.99,4.4,2.3,0.000,315931.2,315931.2,12937,0,0,0,L,1122011218,0,122.23,121.10,0002,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989938,68694.00
12/24/2015 15:45,2,0.205,ALERT,212.38,338.14,59.975,1450989903,"201051344000651","219011344069620",27.45,-0.50,0,299.67,359.18,5.7,3.6,0.000,310060.0,310060.0,12911,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989940,68695.00
12/24/2015 15:45,2,0.104,ACTIVE,211.25,336.94,59.965,1450989903,"274151322000088","219011344069620",24.73,3.00,0,299.07,340.25,2.6,0.6,0.004,568155.8,568155.8,2130,0,0,0,L,1151911521,0,122.01,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989941,68696.00
12/24/2015 15:45,2,0.006,ALERT,212.38,299.37,59.970,1450989903,"274151322000068","219011344069620",43.79,1.50,0,297.57,418.09,0.0,0.0,0.000,476222.7,476222.7,2189,0,0,0,L,1151911521,0,121.55,122.68,0002,1,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989943,68697.00
12/24/2015 15:45,2,0.178,ACTIVE,211.93,336.64,59.981,1450989903,"201051344001135","219011344069620",28.49,0.50,0,299.37,341.15,5.2,3.0,0.004,306630.4,306630.4,12900,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989944,68698.00
12/24/2015 15:45,2,0.201,ACTIVE,213.06,340.55,59.975,1450989903,"201051344000594","219011344069620",28.25,1.00,0,301.47,347.16,5.8,3.6,0.004,312613.7,312613.7,8254,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989945,68699.00
12/24/2015 15:45,2,0.170,ALERT,212.38,337.84,59.975,1450989903,"201051344001203","219011344069620",26.92,0.50,0,299.97,362.19,4.7,2.6,0.000,312981.5,312981.5,12914,0,0,0,L,1122011218,0,122.68,121.10,0002,-2,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989946,68700.00
12/24/2015 15:45,2,0.096,ALERT,211.70,337.54,59.965,1450989903,"274151322000054","219011344069620",29.26,3.00,0,299.67,343.25,2.8,0.8,0.000,580294.8,580294.8,2131,0,0,0,L,1151911521,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989948,68701.00
12/24/2015 15:45,2,0.191,ACTIVE,213.51,340.25,60.018,1450989903,"201051344000867","219011344069620",29.14,1.50,0,301.17,344.45,5.7,3.6,0.004,301677.8,301677.8,8250,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989950,68702.00
12/24/2015 15:45,2,0.238,ALERT,212.38,338.14,59.975,1450989903,"201051344001093","219011344069620",27.75,1.50,0,299.07,368.80,6.7,4.6,0.004,311221.9,311221.9,12924,0,0,0,L,1122011218,0,122.01,121.10,0002,0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989952,68703.00
12/24/2015 15:45,2,0.262,ACTIVE,213.29,342.05,59.975,1450989903,"201051344000900","219011344069620",30.22,0.50,0,334.54,347.16,8.1,5.8,0.049,314615.6,314615.6,8258,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989953,68704.00
12/24/2015 15:45,2,0.217,ACTIVE,213.51,340.55,59.981,1450989903,"201051344000648","219011344069620",28.73,-0.50,0,301.47,343.85,6.3,4.2,0.009,308520.0,308520.0,8248,0,0,0,L,1122011218,0,121.33,122.68,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989954,68705.00
12/24/2015 15:45,2,0.340,ACTIVE,213.29,341.15,59.975,1450989903,"201051344000569","219011344069620",30.71,0.50,0,335.74,346.56,10.6,8.3,0.040,316129.7,316129.7,8248,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989955,68706.00
12/24/2015 15:45,2,0.305,ACTIVE,213.29,341.15,59.975,1450989903,"201051344000983","219011344069620",30.97,1.00,0,335.74,346.86,9.6,7.3,0.040,311377.4,311377.4,8256,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989956,68707.00
12/24/2015 15:45,2,0.199,ALERT,213.51,340.25,59.991,1450989903,"201051344001158","219011344069620",24.47,-0.50,0,302.07,354.97,5.0,2.9,0.004,306890.2,306890.2,8264,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989957,68708.00
12/24/2015 15:45,2,0.330,ACTIVE,213.74,342.05,59.970,1450989903,"201051344000576","219011344069620",30.71,0.50,0,335.14,354.97,10.3,8.0,0.031,309017.9,309017.9,8259,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989958,68709.00
12/24/2015 15:45,2,0.115,ALERT,211.70,338.44,59.981,1450989903,"274151322000087","219011344069620",28.05,3.70,0,298.77,347.76,3.3,1.3,0.004,555762.1,555762.1,2137,0,0,0,L,1151911521,0,121.78,122.23,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450989960,68710.00
12/24/2015 16:00,2,0.156,ALERT,213.96,319.21,59.970,1450990804,"201051344000645","219011344069620",25.70,1.00,0,302.37,345.06,4.1,2.0,0.000,309674.9,309674.9,8258,0,0,0,L,1122011218,0,122.23,122.68,0002,-2,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990806,68711.00
12/24/2015 16:00,2,0.066,ALERT,212.38,300.87,60.012,1450990804,"274151322000085","219011344069620",22.40,1.50,0,298.77,343.85,1.5,0.0,0.000,583018.2,583018.2,2133,0,0,0,L,1151911521,0,122.23,122.46,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990808,68712.00
12/24/2015 16:00,2,0.168,ALERT,213.96,303.88,59.970,1450990804,"201051344000633","219011344069620",20.93,0.00,0,299.97,350.17,3.6,1.5,0.000,302546.2,302546.2,8264,0,0,0,L,1122011218,0,122.23,122.68,0002,-0,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990810,68713.00
12/24/2015 16:00,2,0.246,ACTIVE,213.74,340.85,59.970,1450990804,"201051344000469","219011344069620",29.76,-1.00,0,333.93,346.26,7.4,5.2,0.013,303539.7,303539.7,8272,0,0,0,L,1122011218,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990811,68714.00
12/24/2015 16:00,2,0.164,ALERT,212.16,301.17,59.975,1450990804,"201051344000646","219011344069620",23.20,0.50,0,298.77,343.25,3.9,1.8,0.000,308456.9,308456.9,12906,0,0,0,L,1122011218,0,122.23,121.33,0002,-2,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990813,68715.00
12/24/2015 16:00,2,0.078,ACTIVE_NO_POWER,211.93,300.87,59.949,1450990804,"274151322000052","219011344069620",18.01,1.00,0,298.77,302.98,1.4,0.0,0.000,590625.1,590625.1,2133,0,0,0,L,1151911521,0,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990814,68716.00
12/24/2015 16:00,2,0.154,ALERT,212.38,301.47,59.970,1450990804,"201051344000585","219011344069620",23.02,1.00,0,298.77,341.75,3.6,1.6,0.000,313056.5,313056.5,12909,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990816,68717.00
12/24/2015 16:00,2,0.154,ALERT,212.38,301.77,59.975,1450990804,"201051344001230","219011344069620",20.71,0.50,0,299.67,341.15,3.3,1.2,0.000,311552.7,311552.7,12945,0,0,0,L,1122011218,0,122.23,121.33,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990818,68718.00
12/24/2015 16:00,2,0.180,ALERT,212.83,302.37,59.981,1450990804,"201051344000582","219011344069620",19.40,-1.00,0,299.67,345.66,3.6,1.5,0.000,306394.6,306394.6,12901,0,0,0,L,1122011218,0,122.23,122.01,0002,-2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990820,68719.00
12/24/2015 16:00,2,0.201,ALERT,212.16,301.77,60.007,1450990804,"201051344000955","219011344069620",23.22,0.50,0,298.77,342.95,4.8,2.7,0.000,315320.6,315320.6,12905,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990822,68720.00
12/24/2015 16:00,2,0.000,ALERT,212.16,300.57,59.965,1450990804,"274151322000094","219011344069620",41.94,0.00,0,298.17,414.19,0.0,0.0,0.000,476295.3,476295.3,2194,0,0,0,L,1151911521,0,121.33,122.91,0100,-2,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1450990824,68721.00
12/24/2015 16:00,2,0.182,ALERT,213.51,305.38,59.986,1450990804,"201051344000579","219011344069620",21.75,0.50,0,302.68,357.08,4.0,2.0,0.000,317137.8,317137.8,8256,0,0,0,L,1122011218,0,121.78,122.23,0002,-3,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990825,68722.00
12/24/2015 16:00,2,0.191,ALERT,212.38,301.77,59.954,1450990804,"201051344000890","219011344069620",18.96,1.00,0,299.97,350.47,3.7,1.6,0.000,313897.2,313897.2,12913,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990827,68723.00
12/24/2015 16:00,2,0.213,ALERT,212.38,300.87,59.954,1450990804,"201051344000438","219011344069620",19.08,-0.50,0,299.37,357.68,4.1,2.0,0.000,315603.7,315603.7,12906,0,0,0,L,1122011218,0,122.46,121.55,0002,-1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990829,68724.00
12/24/2015 16:00,2,0.234,ALERT,212.61,300.87,59.986,1450990804,"201051344000417","219011344069620",19.36,0.50,0,298.77,341.75,4.6,2.5,0.000,309803.1,309803.1,12915,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990831,68725.00
12/24/2015 16:00,2,0.057,ACTIVE_NO_POWER,212.61,301.77,59.991,1450990804,"274151322000083","219011344069620",18.47,1.50,0,298.77,312.29,1.0,0.0,0.000,585057.6,585057.6,2139,0,0,0,L,1151911521,0,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990832,68726.00
12/24/2015 16:00,2,0.057,ACTIVE_NO_POWER,212.83,300.87,59.970,1450990804,"274151322000076","219011344069620",18.94,1.00,0,298.77,303.28,1.1,0.0,0.000,621396.6,621396.6,2130,0,0,0,L,1151911521,0,121.55,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990833,68727.00
12/24/2015 16:00,2,0.168,ACTIVE,213.51,340.25,59.981,1450990804,"201051344000868","219011344069620",26.68,0.50,0,327.62,351.67,4.5,2.5,0.000,301198.3,301198.3,8259,0,0,0,L,1122011218,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990834,68728.00
12/24/2015 16:00,2,0.043,ACTIVE_NO_POWER,212.38,301.77,59.965,1450990804,"274151322000095","219011344069620",14.75,0.50,0,299.67,303.28,0.7,0.0,0.000,614314.4,614314.4,2135,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990834,68729.00
12/24/2015 16:00,2,0.148,ALERT,213.29,304.48,59.981,1450990804,"201051344000988","219011344069620",23.58,0.50,0,301.17,363.09,3.6,1.5,0.000,301524.2,301524.2,8256,0,0,0,L,1122011218,0,121.55,122.23,0002,-2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990836,68730.00
12/24/2015 16:00,2,0.148,ALERT,212.38,300.57,59.965,1450990804,"201051344001025","219011344069620",22.22,0.00,0,299.07,340.55,3.4,1.3,0.000,313598.0,313598.0,12906,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990838,68731.00
12/24/2015 16:00,2,0.252,ACTIVE,213.51,340.25,59.975,1450990804,"201051344000458","219011344069620",29.40,2.00,0,334.84,345.96,7.5,5.3,0.013,311459.2,311459.2,8263,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990839,68732.00
12/24/2015 16:00,2,0.244,ACTIVE,214.19,341.75,59.970,1450990804,"201051344000853","219011344069620",27.49,0.50,0,336.34,347.76,6.8,4.7,0.013,308312.7,308312.7,8271,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990840,68733.00
12/24/2015 16:00,2,0.150,ALERT,212.83,301.47,59.970,1450990804,"201051344000685","219011344069620",20.34,0.50,0,298.47,351.97,3.1,1.1,0.000,315198.2,315198.2,12926,0,0,0,L,1122011218,0,122.91,121.55,0002,-2,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990842,68734.00
12/24/2015 16:00,2,0.152,ALERT,212.61,300.57,59.933,1450990804,"201051344000917","219011344069620",19.28,1.50,0,297.87,353.17,3.0,1.0,0.000,312874.7,312874.7,12936,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990844,68735.00
12/24/2015 16:00,2,0.127,ALERT,212.83,301.47,59.975,1450990804,"201051344001145","219011344069620",20.65,0.00,0,299.37,350.77,2.7,0.7,0.000,315931.7,315931.7,12939,0,0,0,L,1122011218,0,122.23,121.55,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990846,68736.00
12/24/2015 16:00,2,0.197,ALERT,212.61,300.57,59.975,1450990804,"201051344000651","219011344069620",19.34,-1.00,0,298.77,344.45,3.9,1.9,0.000,310060.8,310060.8,12913,0,0,0,L,1122011218,0,122.46,121.33,0002,-2,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990848,68737.00
12/24/2015 16:00,2,0.062,ALERT,211.93,300.87,59.986,1450990804,"274151322000088","219011344069620",23.16,2.50,0,299.37,351.67,1.4,0.0,0.000,568155.9,568155.9,2131,0,0,0,L,1151911521,0,122.01,122.46,0002,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990849,68738.00
12/24/2015 16:00,2,0.008,ALERT,212.83,358.28,59.981,1450990804,"274151322000068","219011344069620",42.48,1.50,0,298.17,418.70,0.0,0.0,0.000,476222.7,476222.7,2191,0,0,0,L,1151911521,0,122.01,123.14,0100,1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1450990851,68739.00
12/24/2015 16:00,2,0.137,ALERT,212.16,301.17,59.986,1450990804,"201051344001135","219011344069620",22.13,0.00,0,299.97,340.85,3.1,1.1,0.000,306631.0,306631.0,12901,0,0,0,L,1122011218,0,122.01,121.55,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990853,68740.00
12/24/2015 16:00,2,0.162,ALERT,213.29,304.78,60.023,1450990804,"201051344000594","219011344069620",21.67,0.50,0,301.47,342.65,3.6,1.5,0.000,312614.4,312614.4,8255,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990855,68741.00
12/24/2015 16:00,2,0.170,ALERT,212.38,300.87,59.970,1450990804,"201051344001203","219011344069620",18.21,0.00,0,299.37,356.18,3.1,1.1,0.000,312982.0,312982.0,12916,0,0,0,L,1122011218,0,122.46,121.33,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990857,68742.00
12/24/2015 16:00,2,0.064,ALERT,212.16,300.87,59.981,1450990804,"274151322000054","219011344069620",22.30,2.00,0,298.77,340.25,1.5,0.0,0.000,580294.9,580294.9,2133,0,0,0,L,1151911521,0,121.78,122.46,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990859,68743.00
12/24/2015 16:00,2,0.148,ALERT,213.74,303.88,59.986,1450990804,"201051344000867","219011344069620",22.78,1.00,0,301.47,344.45,3.5,1.4,0.000,301678.5,301678.5,8251,0,0,0,L,1122011218,0,122.23,122.23,0002,-1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990860,68744.00
12/24/2015 16:00,2,0.205,ALERT,212.38,300.87,59.970,1450990804,"201051344001093","219011344069620",20.77,1.00,0,299.07,342.65,4.3,2.3,0.000,311222.9,311222.9,12926,0,0,0,L,1122011218,0,122.01,121.55,0002,0,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990862,68745.00
12/24/2015 16:00,2,0.170,ACTIVE,213.51,341.15,59.975,1450990804,"201051344000900","219011344069620",27.95,0.00,0,334.24,347.16,4.8,2.7,0.018,314616.7,314616.7,8259,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990863,68746.00
12/24/2015 16:00,2,0.176,ALERT,213.74,303.88,59.970,1450990804,"201051344000648","219011344069620",21.99,-0.50,0,301.77,350.77,3.9,1.9,0.000,308520.8,308520.8,8249,0,0,0,L,1122011218,0,121.55,122.68,0002,-3,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990865,68747.00
12/24/2015 16:00,2,0.244,ACTIVE,213.51,340.85,59.965,1450990804,"201051344000569","219011344069620",29.64,0.50,0,335.44,347.46,7.3,5.2,0.013,316131.5,316131.5,8249,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990866,68748.00
12/24/2015 16:00,2,0.219,ACTIVE,213.51,340.25,59.981,1450990804,"201051344000983","219011344069620",28.78,0.50,0,335.44,347.16,6.4,4.2,0.009,311379.0,311379.0,8257,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990867,68749.00
12/24/2015 16:00,2,0.135,ALERT,213.51,304.18,59.981,1450990804,"201051344001158","219011344069620",21.75,-0.50,0,301.47,360.08,3.0,1.0,0.000,306890.8,306890.8,8266,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990869,68750.00
12/24/2015 16:00,2,0.236,ACTIVE,213.96,341.75,59.970,1450990804,"201051344000576","219011344069620",28.98,0.50,0,336.64,348.06,7.0,4.8,0.013,309019.7,309019.7,8260,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990870,68751.00
12/24/2015 16:00,2,0.080,ALERT,212.38,300.27,59.933,1450990804,"274151322000087","219011344069620",21.25,3.00,0,297.87,341.15,1.7,0.0,0.000,555762.3,555762.3,2139,0,0,0,L,1151911521,0,121.78,122.91,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450990872,68752.00
12/24/2015 16:15,2,0.148,ACTIVE,213.74,303.58,59.975,1450991704,"201051344000645","219011344069620",20.97,0.50,0,302.07,319.51,3.2,1.2,0.000,309675.2,309675.2,8260,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991705,68753.00
12/24/2015 16:15,2,0.055,ACTIVE_NO_POWER,212.38,300.87,60.002,1450991704,"274151322000085","219011344069620",18.13,1.00,0,298.17,302.37,1.0,0.0,0.000,583018.2,583018.2,2135,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991706,68754.00
12/24/2015 16:15,2,0.141,ACTIVE,213.74,303.58,59.938,1450991704,"201051344000633","219011344069620",17.10,-0.50,0,300.27,305.38,2.5,0.4,0.000,302546.4,302546.4,8266,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991707,68755.00
12/24/2015 16:15,2,0.221,ALERT,213.51,340.25,59.965,1450991704,"201051344000469","219011344069620",27.25,-0.50,0,302.68,345.36,6.1,4.0,0.004,303540.8,303540.8,8273,0,0,0,L,1122011218,0,121.33,122.46,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991709,68756.00
12/24/2015 16:15,2,0.170,ACTIVE,212.16,300.87,59.970,1450991704,"201051344000646","219011344069620",19.16,-0.50,0,298.77,302.37,3.3,1.3,0.000,308457.3,308457.3,12908,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991710,68757.00
12/24/2015 16:15,2,0.041,ALERT,211.93,300.27,59.959,1450991704,"274151322000052","219011344069620",31.03,0.50,0,297.87,302.98,0.0,0.0,0.000,590625.1,590625.1,2134,0,0,0,L,1151911521,0,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1450991712,68758.00
12/24/2015 16:15,2,0.137,ACTIVE,212.61,301.17,59.959,1450991704,"201051344000585","219011344069620",20.34,0.50,0,299.07,302.68,2.8,0.8,0.000,313056.8,313056.8,12911,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991713,68759.00
12/24/2015 16:15,2,0.139,ACTIVE,212.38,301.17,59.938,1450991704,"201051344001230","219011344069620",16.50,0.00,0,299.67,302.98,2.4,0.3,0.000,311552.9,311552.9,12947,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991714,68760.00
12/24/2015 16:15,2,0.152,ACTIVE,212.83,301.77,59.970,1450991704,"201051344000582","219011344069620",18.07,-1.00,0,300.27,303.58,2.8,0.8,0.000,306394.8,306394.8,12903,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991715,68761.00
12/24/2015 16:15,2,0.186,ALERT,212.16,301.17,59.986,1450991704,"201051344000955","219011344069620",20.81,0.00,0,299.67,336.04,3.9,1.9,0.000,315321.1,315321.1,12907,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991717,68762.00
12/24/2015 16:15,2,0.000,ALERT,212.38,342.05,59.965,1450991704,"274151322000094","219011344069620",41.01,-0.50,0,297.87,400.96,0.0,0.0,0.000,476295.3,476295.3,2196,0,0,0,L,1151911521,0,121.55,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450991719,68763.00
12/24/2015 16:15,2,0.166,ACTIVE,213.29,304.48,59.965,1450991704,"201051344000579","219011344069620",17.41,0.00,0,302.68,306.88,3.0,0.9,0.000,317138.2,317138.2,8258,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991720,68764.00
12/24/2015 16:15,2,0.164,ACTIVE,212.16,300.87,59.938,1450991704,"201051344000890","219011344069620",18.75,0.50,0,299.97,303.88,3.1,1.1,0.000,313897.6,313897.6,12915,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991721,68765.00
12/24/2015 16:15,2,0.176,ACTIVE,212.61,300.87,59.970,1450991704,"201051344000438","219011344069620",19.50,-0.50,0,299.67,302.98,3.5,1.5,0.000,315604.1,315604.1,12908,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991721,68766.00
12/24/2015 16:15,2,0.215,ACTIVE,212.61,300.27,59.938,1450991704,"201051344000417","219011344069620",18.01,0.50,0,298.77,302.07,3.9,1.9,0.000,309803.7,309803.7,12917,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991722,68767.00
12/24/2015 16:15,2,0.020,ALERT,212.16,300.87,59.965,1450991704,"274151322000083","219011344069620",30.42,1.00,0,298.47,302.98,0.0,0.0,0.000,585057.6,585057.6,2140,0,0,0,L,1151911521,0,121.55,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1450991724,68768.00
12/24/2015 16:15,2,0.018,ALERT,213.06,301.17,59.975,1450991704,"274151322000076","219011344069620",31.37,0.50,0,298.17,302.98,0.0,0.0,0.000,621396.6,621396.6,2131,0,0,0,L,1151911521,0,122.01,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1450991726,68769.00
12/24/2015 16:15,2,0.152,ALERT,213.29,304.78,59.981,1450991704,"201051344000868","219011344069620",22.66,-0.50,0,303.28,351.37,3.5,1.5,0.000,301198.8,301198.8,8260,0,0,0,L,1122011218,0,121.55,122.68,0002,-2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991728,68770.00
12/24/2015 16:15,2,0.012,ALERT,212.38,301.77,59.975,1450991704,"274151322000095","219011344069620",30.06,0.00,0,299.37,303.28,0.0,0.0,0.000,614314.4,614314.4,2136,0,0,0,L,1151911521,0,122.23,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450991730,68771.00
12/24/2015 16:15,2,0.131,ACTIVE,213.06,303.88,59.975,1450991704,"201051344000988","219011344069620",20.85,0.00,0,299.67,305.68,2.8,0.8,0.000,301524.5,301524.5,8258,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991731,68772.00
12/24/2015 16:15,2,0.154,ACTIVE,212.16,300.27,59.981,1450991704,"201051344001025","219011344069620",18.96,-0.50,0,298.77,303.28,3.0,1.0,0.000,313598.3,313598.3,12908,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991732,68773.00
12/24/2015 16:15,2,0.240,ACTIVE,213.29,339.65,59.981,1450991704,"201051344000458","219011344069620",25.43,2.00,0,327.32,352.27,6.2,4.1,0.004,311460.4,311460.4,8264,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991733,68774.00
12/24/2015 16:15,2,0.213,ACTIVE,213.96,341.45,59.996,1450991704,"201051344000853","219011344069620",26.30,0.00,0,335.74,348.66,5.7,3.6,0.004,308313.7,308313.7,8272,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991734,68775.00
12/24/2015 16:15,2,0.145,ACTIVE,212.83,300.87,59.981,1450991704,"201051344000685","219011344069620",18.59,0.00,0,299.07,302.98,2.7,0.7,0.000,315198.5,315198.5,12928,0,0,0,L,1122011218,0,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991735,68776.00
12/24/2015 16:15,2,0.131,ACTIVE,212.61,300.57,59.970,1450991704,"201051344000917","219011344069620",17.29,1.00,0,297.26,302.37,2.3,0.3,0.000,312874.8,312874.8,12938,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991736,68777.00
12/24/2015 16:15,2,0.119,ACTIVE,212.61,301.17,59.975,1450991704,"201051344001145","219011344069620",18.81,-0.50,0,299.37,303.58,2.3,0.3,0.000,315931.8,315931.8,12941,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991737,68778.00
12/24/2015 16:15,2,0.180,ACTIVE,212.61,300.57,60.007,1450991704,"201051344000651","219011344069620",17.93,-1.50,0,298.77,302.37,3.3,1.3,0.000,310061.2,310061.2,12915,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991738,68779.00
12/24/2015 16:15,2,0.051,ACTIVE_NO_POWER,211.70,299.97,59.965,1450991704,"274151322000088","219011344069620",21.27,1.50,0,297.87,302.37,1.1,0.0,0.000,568155.9,568155.9,2133,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991739,68780.00
12/24/2015 16:15,2,0.008,ALERT,213.06,366.70,59.970,1450991704,"274151322000068","219011344069620",41.79,1.00,0,298.47,407.57,0.0,0.0,0.000,476222.7,476222.7,2193,0,0,0,L,1151911521,0,122.01,123.14,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450991740,68781.00
12/24/2015 16:15,2,0.129,ACTIVE,212.38,301.17,59.981,1450991704,"201051344001135","219011344069620",20.34,-0.50,0,299.67,302.98,2.7,0.7,0.000,306631.2,306631.2,12903,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991741,68782.00
12/24/2015 16:15,2,0.148,ACTIVE,212.83,304.48,60.023,1450991704,"201051344000594","219011344069620",17.77,0.00,0,301.77,306.28,2.7,0.7,0.000,312614.7,312614.7,8257,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991742,68783.00
12/24/2015 16:15,2,0.139,ACTIVE,212.61,300.87,59.975,1450991704,"201051344001203","219011344069620",17.73,-0.50,0,299.07,304.48,2.5,0.5,0.000,312982.2,312982.2,12918,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991743,68784.00
12/24/2015 16:15,2,0.053,ACTIVE_NO_POWER,212.16,300.57,59.986,1450991704,"274151322000054","219011344069620",19.30,1.50,0,297.87,302.68,1.1,0.0,0.000,580294.9,580294.9,2135,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991744,68785.00
12/24/2015 16:15,2,0.133,ACTIVE,213.51,303.58,60.034,1450991704,"201051344000867","219011344069620",19.42,1.00,0,301.47,306.28,2.6,0.6,0.000,301678.7,301678.7,8253,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991745,68786.00
12/24/2015 16:15,2,0.189,ACTIVE,212.38,300.87,59.981,1450991704,"201051344001093","219011344069620",16.20,1.00,0,298.77,302.37,3.1,1.1,0.000,311223.3,311223.3,12928,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991746,68787.00
