ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 16:15,2,0.143,ACTIVE,213.29,340.55,59.986,1450991704,"201051344000900","219011344069620",26.38,0.00,0,329.73,350.77,3.9,1.8,0.004,314617.3,314617.3,8260,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991747,68788.00
12/24/2015 16:15,2,0.162,ACTIVE,213.29,303.28,59.944,1450991704,"201051344000648","219011344069620",18.49,-1.00,0,301.47,305.98,3.0,1.0,0.000,308521.1,308521.1,8251,0,0,0,L,1122011218,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991748,68789.00
12/24/2015 16:15,2,0.230,ACTIVE,213.29,339.95,59.991,1450991704,"201051344000569","219011344069620",26.20,0.50,0,335.44,345.66,6.2,4.0,0.009,316132.6,316132.6,8250,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991749,68790.00
12/24/2015 16:15,2,0.207,ACTIVE,213.29,339.65,59.991,1450991704,"201051344000983","219011344069620",25.11,0.50,0,330.63,350.47,5.2,3.1,0.004,311379.9,311379.9,8258,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991749,68791.00
12/24/2015 16:15,2,0.125,ACTIVE,213.29,303.58,60.012,1450991704,"201051344001158","219011344069620",17.45,-1.00,0,301.47,305.68,2.2,0.2,0.000,306890.9,306890.9,8268,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991750,68792.00
12/24/2015 16:15,2,0.207,ALERT,213.74,340.85,59.991,1450991704,"201051344000576","219011344069620",27.55,0.50,0,302.68,345.36,5.8,3.7,0.000,309020.7,309020.7,8261,0,0,0,L,1122011218,0,122.01,122.23,0002,-3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991752,68793.00
12/24/2015 16:15,2,0.068,ACTIVE_NO_POWER,212.16,299.67,59.981,1450991704,"274151322000087","219011344069620",17.67,2.50,0,296.96,301.47,1.2,0.0,0.000,555762.3,555762.3,2141,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450991753,68794.00
12/24/2015 16:30,2,0.146,ACTIVE,213.74,303.88,59.991,1450992604,"201051344000645","219011344069620",18.75,0.00,0,301.47,305.68,2.8,0.8,0.000,309675.4,309675.4,8261,0,0,0,L,1122011218,0,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992605,68795.00
12/24/2015 16:30,2,0.051,ALERT,212.38,300.27,59.970,1450992604,"274151322000085","219011344069620",13.40,1.00,0,299.07,302.37,0.7,0.0,0.000,583018.2,583018.2,2136,0,0,0,L,1151911521,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450992607,68796.00
12/24/2015 16:30,2,0.076,ALERT,213.74,303.58,59.975,1450992604,"201051344000633","219011344069620",31.81,-1.00,0,299.97,305.08,2.5,0.5,0.000,302546.5,302546.5,8267,0,0,0,L,1122011218,0,122.23,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450992608,68797.00
12/24/2015 16:30,2,0.209,ALERT,213.74,335.14,59.986,1450992604,"201051344000469","219011344069620",26.82,-1.00,0,300.87,346.56,5.7,3.6,0.000,303541.7,303541.7,8275,0,0,0,L,1122011218,0,121.55,122.68,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992610,68798.00
12/24/2015 16:30,2,0.158,ACTIVE,212.16,300.87,59.975,1450992604,"201051344000646","219011344069620",18.67,-0.50,0,298.77,302.37,3.0,1.0,0.000,308457.5,308457.5,12909,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992611,68799.00
12/24/2015 16:30,2,0.041,ALERT,212.16,300.87,59.975,1450992604,"274151322000052","219011344069620",30.69,0.50,0,298.77,302.68,0.0,0.0,0.000,590625.1,590625.1,2136,0,0,0,L,1151911521,0,120.88,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450992613,68800.00
12/24/2015 16:30,2,0.135,ACTIVE,212.61,301.17,59.986,1450992604,"201051344000585","219011344069620",19.72,0.00,0,299.07,302.68,2.7,0.7,0.000,313056.9,313056.9,12912,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992614,68801.00
12/24/2015 16:30,2,0.066,ALERT,212.38,301.47,59.975,1450992604,"201051344001230","219011344069620",31.47,-0.50,0,299.67,302.68,2.2,0.2,0.000,311552.9,311552.9,12948,0,0,0,L,1122011218,0,122.46,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450992616,68802.00
12/24/2015 16:30,2,0.146,ALERT,213.06,302.07,59.986,1450992604,"201051344000582","219011344069620",14.93,-1.00,0,299.97,303.28,2.2,0.2,0.000,306395.0,306395.0,12904,0,0,0,L,1122011218,0,122.23,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1450992618,68803.00
12/24/2015 16:30,2,0.207,ACTIVE,211.93,301.17,59.996,1450992604,"201051344000955","219011344069620",19.82,0.00,0,299.07,302.37,4.2,2.1,0.000,315321.6,315321.6,12909,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992619,68804.00
12/24/2015 16:30,2,0.000,ALERT,212.16,299.97,59.981,1450992604,"274151322000094","219011344069620",40.63,-1.00,0,298.47,391.04,0.0,0.0,0.000,476295.3,476295.3,2198,0,0,0,L,1151911521,0,121.33,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1450992621,68805.00
12/24/2015 16:30,2,0.158,ALERT,213.29,304.48,59.991,1450992604,"201051344000579","219011344069620",14.13,0.00,0,302.68,306.58,2.3,0.3,0.000,317138.4,317138.4,8259,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450992622,68806.00
12/24/2015 16:30,2,0.158,ALERT,212.38,301.47,60.012,1450992604,"201051344000890","219011344069620",17.08,0.50,0,299.37,303.58,2.8,0.7,0.000,313897.8,313897.8,12916,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1450992624,68807.00
12/24/2015 16:30,2,0.172,ALERT,212.61,300.87,59.996,1450992604,"201051344000438","219011344069620",18.19,-0.50,0,299.37,302.68,3.2,1.1,0.000,315604.4,315604.4,12909,0,0,0,L,1122011218,0,122.46,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1450992626,68808.00
12/24/2015 16:30,2,0.203,ALERT,212.83,300.87,59.986,1450992604,"201051344000417","219011344069620",17.67,0.00,0,298.77,302.07,3.7,1.6,0.000,309804.0,309804.0,12918,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1450992628,68809.00
12/24/2015 16:30,2,0.018,ALERT,212.38,301.17,59.986,1450992604,"274151322000083","219011344069620",30.16,0.50,0,299.07,302.68,0.0,0.0,0.000,585057.6,585057.6,2142,0,0,0,L,1151911521,0,121.55,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450992630,68810.00
12/24/2015 16:30,2,0.039,ALERT,212.83,300.27,59.996,1450992604,"274151322000076","219011344069620",18.07,0.50,0,298.77,302.68,0.0,0.0,0.000,621396.6,621396.6,2133,0,0,0,L,1151911521,0,121.78,123.14,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450992632,68811.00
12/24/2015 16:30,2,0.152,ACTIVE,213.29,304.48,59.944,1450992604,"201051344000868","219011344069620",22.13,-0.50,0,302.98,306.28,3.4,1.4,0.000,301199.0,301199.0,8262,0,0,0,L,1122011218,0,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992633,68812.00
12/24/2015 16:30,2,0.012,ALERT,212.38,301.47,60.002,1450992604,"274151322000095","219011344069620",29.84,-0.50,0,300.27,303.28,0.0,0.0,0.000,614314.4,614314.4,2138,0,0,0,L,1151911521,0,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450992635,68813.00
12/24/2015 16:30,2,0.129,ACTIVE,213.06,303.58,59.991,1450992604,"201051344000988","219011344069620",20.00,-0.50,0,299.67,305.38,2.6,0.6,0.000,301524.6,301524.6,8259,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992635,68814.00
12/24/2015 16:30,2,0.139,ACTIVE,212.38,300.57,60.002,1450992604,"201051344001025","219011344069620",19.74,-0.50,0,298.47,302.98,2.8,0.8,0.000,313598.4,313598.4,12909,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992636,68815.00
12/24/2015 16:30,2,0.215,ALERT,213.29,339.04,60.002,1450992604,"201051344000458","219011344069620",28.37,2.00,0,302.37,349.26,6.2,4.1,0.009,311461.3,311461.3,8265,0,0,0,L,1122011218,0,122.01,122.46,0002,-2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992638,68816.00
12/24/2015 16:30,2,0.207,ALERT,214.19,341.45,59.991,1450992604,"201051344000853","219011344069620",26.14,0.00,0,302.07,348.36,5.5,3.4,0.004,308314.4,308314.4,8273,0,0,0,L,1122011218,0,122.46,122.68,0002,-0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992640,68817.00
12/24/2015 16:30,2,0.141,ALERT,213.06,301.47,59.991,1450992604,"201051344000685","219011344069620",17.91,-0.50,0,299.37,302.68,2.6,0.6,0.000,315198.5,315198.5,12929,0,0,0,L,1122011218,0,122.91,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1450992642,68818.00
12/24/2015 16:30,2,0.131,ALERT,212.83,301.17,59.991,1450992604,"201051344000917","219011344069620",16.28,0.50,0,297.87,302.07,2.1,0.2,0.000,312874.9,312874.9,12939,0,0,0,L,1122011218,0,122.01,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1450992644,68819.00
12/24/2015 16:30,2,0.119,ALERT,212.83,301.47,59.944,1450992604,"201051344001145","219011344069620",17.93,-0.50,0,299.67,303.28,2.2,0.2,0.000,315931.8,315931.8,12942,0,0,0,L,1122011218,0,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1450992646,68820.00
12/24/2015 16:30,2,0.166,ALERT,212.61,300.57,59.991,1450992604,"201051344000651","219011344069620",18.39,-1.50,0,298.77,302.37,3.1,1.1,0.000,310061.3,310061.3,12916,0,0,0,L,1122011218,0,122.46,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1450992647,68821.00
12/24/2015 16:30,2,0.049,ACTIVE_NO_POWER,212.16,299.97,59.986,1450992604,"274151322000088","219011344069620",20.85,1.50,0,298.47,302.07,1.0,0.0,0.000,568155.9,568155.9,2134,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992648,68822.00
12/24/2015 16:30,2,0.006,ALERT,213.06,299.67,59.991,1450992604,"274151322000068","219011344069620",41.69,1.00,0,298.47,397.05,0.0,0.0,0.000,476222.7,476222.7,2195,0,0,0,L,1151911521,0,122.23,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450992650,68823.00
12/24/2015 16:30,2,0.131,ACTIVE,212.16,301.17,59.991,1450992604,"201051344001135","219011344069620",20.24,-0.50,0,299.37,303.28,2.7,0.6,0.000,306631.3,306631.3,12904,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992651,68824.00
12/24/2015 16:30,2,0.146,ALERT,213.06,304.48,59.975,1450992604,"201051344000594","219011344069620",17.10,-0.50,0,301.47,305.68,2.5,0.5,0.000,312614.8,312614.8,8258,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1450992653,68825.00
12/24/2015 16:30,2,0.137,ALERT,212.61,300.87,59.981,1450992604,"201051344001203","219011344069620",17.02,-0.50,0,299.07,304.18,2.4,0.3,0.000,312982.2,312982.2,12919,0,0,0,L,1122011218,0,122.68,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1450992655,68826.00
12/24/2015 16:30,2,0.053,ALERT,212.16,300.57,59.981,1450992604,"274151322000054","219011344069620",18.73,1.00,0,299.07,302.37,1.0,0.0,0.000,580294.9,580294.9,2136,0,0,0,L,1151911521,0,122.01,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1450992657,68827.00
12/24/2015 16:30,2,0.131,ALERT,213.74,303.58,59.986,1450992604,"201051344000867","219011344069620",18.94,0.50,0,301.17,305.98,2.5,0.5,0.000,301678.8,301678.8,8254,0,0,0,L,1122011218,0,122.23,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1450992659,68828.00
12/24/2015 16:30,2,0.191,ALERT,212.83,301.17,59.991,1450992604,"201051344001093","219011344069620",15.64,0.50,0,299.07,302.37,3.0,1.0,0.000,311223.7,311223.7,12929,0,0,0,L,1122011218,0,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450992661,68829.00
12/24/2015 16:30,2,0.143,ALERT,213.51,340.85,59.975,1450992604,"201051344000900","219011344069620",25.98,0.00,0,301.77,345.66,3.8,1.7,0.000,314617.6,314617.6,8261,0,0,0,L,1122011218,0,122.23,122.23,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992663,68830.00
12/24/2015 16:30,2,0.162,ALERT,213.51,303.28,59.975,1450992604,"201051344000648","219011344069620",18.17,-1.00,0,301.17,305.68,3.0,1.0,0.000,308521.3,308521.3,8252,0,0,0,L,1122011218,0,121.55,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1450992665,68831.00
12/24/2015 16:30,2,0.230,ALERT,213.74,340.55,59.975,1450992604,"201051344000569","219011344069620",26.26,0.50,0,302.68,349.86,6.2,4.0,0.009,316133.5,316133.5,8251,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992667,68832.00
12/24/2015 16:30,2,0.180,ALERT,213.51,339.65,59.975,1450992604,"201051344000983","219011344069620",28.55,0.50,0,302.37,348.96,5.2,3.1,0.004,311380.5,311380.5,8259,0,0,0,L,1122011218,0,122.01,122.01,0002,-0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992668,68833.00
12/24/2015 16:30,2,0.125,ALERT,213.51,304.18,59.981,1450992604,"201051344001158","219011344069620",17.33,-1.50,0,301.17,305.38,2.2,0.2,0.000,306890.9,306890.9,8269,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1450992670,68834.00
12/24/2015 16:30,2,0.213,ALERT,214.19,341.45,59.970,1450992604,"201051344000576","219011344069620",27.10,0.00,0,301.47,358.58,5.9,3.8,0.004,309021.5,309021.5,8263,0,0,0,L,1122011218,0,122.23,122.23,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450992672,68835.00
12/24/2015 16:30,2,0.066,ALERT,212.38,299.67,59.970,1450992604,"274151322000087","219011344069620",17.83,1.50,0,297.87,301.47,1.2,0.0,0.000,555762.3,555762.3,2142,0,0,0,L,1151911521,0,121.78,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1450992674,68836.00
12/24/2015 16:45,2,0.059,ALERT,213.74,302.98,59.970,1450993503,"201051344000645","219011344069620",30.59,0.00,0,301.47,305.98,1.9,0.0,0.000,309675.5,309675.5,8262,0,0,0,L,1122011218,0,122.01,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993505,68837.00
12/24/2015 16:45,2,0.000,ALERT,211.93,299.97,59.970,1450993503,"274151322000085","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,583018.2,583018.2,2138,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993507,68838.00
12/24/2015 16:45,2,0.078,ALERT,213.74,302.68,59.965,1450993503,"201051344000633","219011344069620",29.34,-1.00,0,300.27,305.08,2.4,0.4,0.000,302546.6,302546.6,8269,0,0,0,L,1122011218,0,122.01,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993509,68839.00
12/24/2015 16:45,2,0.170,ALERT,213.29,302.98,59.959,1450993503,"201051344000469","219011344069620",16.26,-1.50,0,300.87,361.89,2.8,0.8,0.000,303542.2,303542.2,8277,0,0,0,L,1122011218,0,121.10,122.68,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450993510,68840.00
12/24/2015 16:45,2,0.057,ALERT,212.38,301.17,59.986,1450993503,"201051344000646","219011344069620",29.62,-0.50,0,298.77,302.37,1.7,0.0,0.000,308457.5,308457.5,12910,0,0,0,L,1122011218,0,122.46,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1450993512,68841.00
12/24/2015 16:45,2,0.000,ALERT,211.48,300.57,59.965,1450993503,"274151322000052","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,590625.1,590625.1,2138,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993514,68842.00
12/24/2015 16:45,2,0.057,ALERT,212.61,301.17,59.965,1450993503,"201051344000585","219011344069620",29.92,0.00,0,299.07,302.37,1.8,0.0,0.000,313057.0,313057.0,12913,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1450993517,68843.00
12/24/2015 16:45,2,0.068,ALERT,212.61,301.47,59.975,1450993503,"201051344001230","219011344069620",28.84,-0.50,0,299.37,302.98,2.0,0.1,0.000,311552.9,311552.9,12950,0,0,0,L,1122011218,0,122.46,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993519,68844.00
12/24/2015 16:45,2,0.086,ALERT,213.06,301.77,59.975,1450993503,"201051344000582","219011344069620",28.88,-1.50,0,300.27,303.58,2.5,0.5,0.000,306395.1,306395.1,12906,0,0,0,L,1122011218,0,122.23,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993520,68845.00
12/24/2015 16:45,2,0.102,ALERT,212.16,300.87,60.012,1450993503,"201051344000955","219011344069620",30.32,-0.50,0,299.37,302.68,3.2,1.1,0.000,315321.9,315321.9,12910,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1450993522,68846.00
12/24/2015 16:45,2,0.000,ALERT,211.93,299.37,59.944,1450993503,"274151322000094","219011344069620",0.00,-1.00,0,296.66,391.04,0.0,0.0,0.000,476295.3,476295.3,2200,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1450993524,68847.00
12/24/2015 16:45,2,0.094,ALERT,213.06,303.58,59.970,1450993503,"201051344000579","219011344069620",29.56,-0.50,0,302.68,306.28,2.9,0.8,0.000,317138.6,317138.6,8261,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993526,68848.00
12/24/2015 16:45,2,0.111,ALERT,212.16,301.17,59.965,1450993503,"201051344000890","219011344069620",29.22,0.00,0,299.97,303.88,3.3,1.3,0.000,313898.1,313898.1,12918,0,0,0,L,1122011218,0,122.23,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993528,68849.00
12/24/2015 16:45,2,0.088,ALERT,212.61,300.87,59.981,1450993503,"201051344000438","219011344069620",21.05,-1.00,0,299.37,302.98,2.4,0.4,0.000,315604.7,315604.7,12911,0,0,0,L,1122011218,0,122.46,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993529,68850.00
12/24/2015 16:45,2,0.141,ALERT,212.61,300.27,59.970,1450993503,"201051344000417","219011344069620",29.06,-0.50,0,298.77,302.37,4.1,2.1,0.000,309804.5,309804.5,12920,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993531,68851.00
12/24/2015 16:45,2,0.000,ALERT,211.93,299.67,59.965,1450993503,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,585057.6,585057.6,2144,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993533,68852.00
12/24/2015 16:45,2,0.000,ALERT,212.38,299.97,59.965,1450993503,"274151322000076","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,621396.6,621396.6,2135,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993535,68853.00
12/24/2015 16:45,2,0.068,ALERT,213.06,303.58,59.981,1450993503,"201051344000868","219011344069620",30.59,-0.50,0,302.68,306.28,2.1,0.1,0.000,301199.2,301199.2,8263,0,0,0,L,1122011218,0,121.33,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1450993537,68854.00
12/24/2015 16:45,2,0.000,ALERT,211.93,300.87,59.949,1450993503,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,614314.4,614314.4,2140,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1450993538,68855.00
12/24/2015 16:45,2,0.064,ALERT,213.06,302.98,59.975,1450993503,"201051344000988","219011344069620",30.06,-0.50,0,299.37,305.08,2.0,0.0,0.000,301524.6,301524.6,8260,0,0,0,L,1122011218,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993540,68856.00
12/24/2015 16:45,2,0.072,ALERT,212.16,299.97,59.975,1450993503,"201051344001025","219011344069620",29.66,-1.00,0,298.77,303.58,2.2,0.2,0.000,313598.5,313598.5,12910,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993542,68857.00
12/24/2015 16:45,2,0.145,ALERT,213.06,303.58,59.965,1450993503,"201051344000458","219011344069620",15.39,1.50,0,302.07,342.35,2.3,0.3,0.000,311461.9,311461.9,8267,0,0,0,L,1122011218,0,121.55,122.46,0002,-2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450993544,68858.00
12/24/2015 16:45,2,0.131,ALERT,213.74,303.58,59.959,1450993503,"201051344000853","219011344069620",16.08,-0.50,0,301.77,343.85,2.1,0.2,0.000,308314.9,308314.9,8275,0,0,0,L,1122011218,0,122.01,122.68,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450993546,68859.00
12/24/2015 16:45,2,0.074,ALERT,212.83,300.57,59.981,1450993503,"201051344000685","219011344069620",28.63,-0.50,0,299.37,302.98,2.2,0.2,0.000,315198.6,315198.6,12931,0,0,0,L,1122011218,0,122.91,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993547,68860.00
12/24/2015 16:45,2,0.062,ALERT,212.61,300.27,60.018,1450993503,"201051344000917","219011344069620",28.13,0.50,0,297.87,302.37,1.8,0.0,0.000,312874.9,312874.9,12941,0,0,0,L,1122011218,0,122.01,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993549,68861.00
12/24/2015 16:45,2,0.059,ALERT,212.61,301.17,59.975,1450993503,"201051344001145","219011344069620",29.08,-0.50,0,299.67,303.58,1.7,0.0,0.000,315931.8,315931.8,12944,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993551,68862.00
12/24/2015 16:45,2,0.092,ALERT,212.38,300.27,59.986,1450993503,"201051344000651","219011344069620",28.73,-1.50,0,298.77,302.37,2.7,0.7,0.000,310061.5,310061.5,12918,0,0,0,L,1122011218,0,122.46,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993553,68863.00
12/24/2015 16:45,2,0.008,ALERT,211.48,299.37,59.938,1450993503,"274151322000088","219011344069620",27.08,1.00,0,296.66,301.77,0.0,0.0,0.000,568155.9,568155.9,2135,0,0,0,L,1151911521,0,122.01,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993555,68864.00
12/24/2015 16:45,2,0.000,ALERT,212.61,299.07,59.970,1450993503,"274151322000068","219011344069620",0.00,1.00,0,296.66,403.67,0.0,0.0,0.000,476222.7,476222.7,2197,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1450993557,68865.00
12/24/2015 16:45,2,0.064,ALERT,212.16,300.57,59.965,1450993503,"201051344001135","219011344069620",26.66,-0.50,0,299.37,302.98,1.7,0.0,0.000,306631.4,306631.4,12905,0,0,0,L,1122011218,0,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1450993558,68866.00
12/24/2015 16:45,2,0.088,ALERT,212.83,303.88,59.970,1450993503,"201051344000594","219011344069620",29.82,-0.50,0,301.47,305.68,2.7,0.7,0.000,312615.0,312615.0,8260,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993560,68867.00
12/24/2015 16:45,2,0.066,ALERT,212.61,300.57,59.959,1450993503,"201051344001203","219011344069620",28.19,-1.00,0,299.07,304.18,1.9,0.0,0.000,312982.3,312982.3,12921,0,0,0,L,1122011218,0,122.68,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993562,68868.00
12/24/2015 16:45,2,0.000,ALERT,211.70,299.67,59.959,1450993503,"274151322000054","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,580294.9,580294.9,2138,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993564,68869.00
12/24/2015 16:45,2,0.068,ALERT,213.51,302.68,59.965,1450993503,"201051344000867","219011344069620",29.26,0.00,0,301.47,305.68,2.1,0.1,0.000,301678.8,301678.8,8256,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993566,68870.00
12/24/2015 16:45,2,0.133,ALERT,212.38,300.57,59.954,1450993503,"201051344001093","219011344069620",28.27,0.50,0,298.77,302.68,3.8,1.7,0.000,311224.2,311224.2,12931,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993568,68871.00
12/24/2015 16:45,2,0.064,ALERT,213.06,302.98,59.933,1450993503,"201051344000900","219011344069620",16.64,-0.50,0,301.77,342.65,1.1,0.0,0.000,314617.7,314617.7,8263,0,0,0,L,1122011218,0,121.55,122.23,0002,-3,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450993569,68872.00
12/24/2015 16:45,2,0.094,ALERT,213.29,302.37,59.965,1450993503,"201051344000648","219011344069620",29.98,-1.50,0,301.47,305.68,2.9,0.9,0.000,308521.6,308521.6,8254,0,0,0,L,1122011218,0,121.10,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993571,68873.00
12/24/2015 16:45,2,0.117,ALERT,213.06,302.68,59.959,1450993503,"201051344000983","219011344069620",16.08,0.00,0,302.37,342.35,1.9,0.0,0.000,311380.9,311380.9,8261,0,0,0,L,1122011218,0,121.55,122.01,0002,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450993574,68874.00
12/24/2015 16:45,2,0.061,ALERT,213.06,302.68,59.970,1450993503,"201051344001158","219011344069620",24.61,-1.50,0,301.47,305.38,1.4,0.0,0.000,306890.9,306890.9,8271,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993576,68875.00
12/24/2015 16:45,2,0.146,ALERT,213.51,303.28,59.959,1450993503,"201051344000576","219011344069620",12.84,0.00,0,302.07,343.25,1.9,0.0,0.000,309022.0,309022.0,8265,0,0,0,L,1122011218,0,121.78,122.46,0002,-4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450993578,68876.00
12/24/2015 16:45,2,0.000,ALERT,211.70,299.07,59.912,1450993503,"274151322000087","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,555762.3,555762.3,2144,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450993580,68877.00
12/24/2015 16:45,2,0.145,ALERT,213.06,303.58,59.965,1450993503,"201051344000569","219011344069620",17.26,0.00,0,301.77,305.08,2.5,0.5,0.000,316134.1,316134.1,8254,0,0,0,L,1122011218,1,121.10,122.46,0000,-3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450993582,68878.00
12/24/2015 17:00,2,0.059,ALERT,213.74,302.98,59.922,1450994404,"201051344000645","219011344069620",29.68,-0.50,0,301.17,305.08,1.8,0.0,0.000,309675.5,309675.5,8264,0,0,0,L,1122011218,0,122.23,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994406,68879.00
12/24/2015 17:00,2,0.000,ALERT,212.16,300.27,60.012,1450994404,"274151322000085","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,583018.2,583018.2,2140,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450994407,68880.00
12/24/2015 17:00,2,0.000,ALERT,213.96,302.68,59.996,1450994404,"201051344000633","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,302546.6,302546.6,8271,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1450994409,68881.00
12/24/2015 17:00,2,0.100,ALERT,213.51,302.98,59.975,1450994404,"201051344000469","219011344069620",29.86,-1.50,0,299.97,304.48,3.0,1.0,0.000,303542.4,303542.4,8279,0,0,0,L,1122011218,0,121.33,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994411,68882.00
12/24/2015 17:00,2,0.057,ALERT,212.16,300.27,59.981,1450994404,"201051344000646","219011344069620",28.25,-1.00,0,298.47,305.98,1.6,0.0,0.000,308457.5,308457.5,12912,0,0,0,L,1122011218,0,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994413,68883.00
12/24/2015 17:00,2,0.000,ALERT,211.70,300.27,59.938,1450994404,"274151322000052","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,590625.1,590625.1,2140,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450994415,68884.00
12/24/2015 17:00,2,0.059,ALERT,212.83,301.17,59.981,1450994404,"201051344000585","219011344069620",28.80,0.00,0,298.47,305.68,1.7,0.0,0.000,313057.0,313057.0,12915,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994417,68885.00
12/24/2015 17:00,2,0.000,ALERT,212.38,301.17,59.970,1450994404,"201051344001230","219011344069620",0.00,-0.50,0,299.37,306.58,0.0,0.0,0.000,311552.9,311552.9,12952,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1450994418,68886.00
12/24/2015 17:00,2,0.000,ALERT,213.06,301.77,59.975,1450994404,"201051344000582","219011344069620",0.00,-1.50,0,299.67,306.58,0.0,0.0,0.000,306395.1,306395.1,12908,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1450994420,68887.00
12/24/2015 17:00,2,0.102,ALERT,211.93,300.57,59.970,1450994404,"201051344000955","219011344069620",29.20,-0.50,0,299.07,305.68,3.0,1.0,0.000,315322.2,315322.2,12912,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994422,68888.00
12/24/2015 17:00,2,0.000,ALERT,211.93,299.37,59.959,1450994404,"274151322000094","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,476295.3,476295.3,2202,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450994424,68889.00
12/24/2015 17:00,2,0.000,ALERT,213.29,303.88,59.986,1450994404,"201051344000579","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,317138.6,317138.6,8263,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1450994426,68890.00
12/24/2015 17:00,2,0.000,ALERT,212.38,301.17,59.981,1450994404,"201051344000890","219011344069620",0.00,0.00,0,298.77,306.58,0.0,0.0,0.000,313898.2,313898.2,12920,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994428,68891.00
12/24/2015 17:00,2,0.000,ALERT,212.61,300.87,59.986,1450994404,"201051344000438","219011344069620",0.00,-1.00,0,298.77,305.68,0.0,0.0,0.000,315604.8,315604.8,12913,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994429,68892.00
12/24/2015 17:00,2,0.143,ALERT,212.83,300.27,60.007,1450994404,"201051344000417","219011344069620",27.53,-0.50,0,298.17,305.38,4.0,1.9,0.000,309804.9,309804.9,12922,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994431,68893.00
12/24/2015 17:00,2,0.000,ALERT,212.16,299.97,59.970,1450994404,"274151322000083","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,585057.6,585057.6,2146,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450994433,68894.00
12/24/2015 17:00,2,0.000,ALERT,212.83,300.87,59.970,1450994404,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,621396.6,621396.6,2137,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450994435,68895.00
12/24/2015 17:00,2,0.066,ALERT,213.51,303.88,59.938,1450994404,"201051344000868","219011344069620",29.66,-1.00,0,301.47,305.38,2.0,0.0,0.000,301199.2,301199.2,8265,0,0,0,L,1122011218,0,121.78,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994437,68896.00
12/24/2015 17:00,2,0.000,ALERT,211.93,301.17,59.986,1450994404,"274151322000095","219011344069620",0.00,-1.00,0,299.37,302.37,0.0,0.0,0.000,614314.4,614314.4,2142,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450994439,68897.00
12/24/2015 17:00,2,0.064,ALERT,213.06,303.28,59.986,1450994404,"201051344000988","219011344069620",29.00,-0.50,0,298.47,304.48,1.9,0.0,0.000,301524.6,301524.6,8262,0,0,0,L,1122011218,0,121.55,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994441,68898.00
12/24/2015 17:00,2,0.072,ALERT,212.16,299.97,59.975,1450994404,"201051344001025","219011344069620",28.43,-1.00,0,298.17,305.68,2.1,0.1,0.000,313598.6,313598.6,12912,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994443,68899.00
12/24/2015 17:00,2,0.066,ALERT,213.74,302.98,59.986,1450994404,"201051344000853","219011344069620",30.59,-0.50,0,300.87,305.08,2.1,0.1,0.000,308314.9,308314.9,8277,0,0,0,L,1122011218,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994445,68900.00
12/24/2015 17:00,2,0.000,ALERT,212.83,300.87,59.986,1450994404,"201051344000685","219011344069620",0.00,-0.50,0,298.47,306.28,0.0,0.0,0.000,315198.6,315198.6,12933,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994447,68901.00
12/24/2015 17:00,2,0.000,ALERT,212.61,300.27,59.981,1450994404,"201051344000917","219011344069620",0.00,0.50,0,297.57,305.08,0.0,0.0,0.000,312874.9,312874.9,12943,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1450994449,68902.00
12/24/2015 17:00,2,0.000,ALERT,212.61,300.87,59.981,1450994404,"201051344001145","219011344069620",0.00,-0.50,0,299.07,306.58,0.0,0.0,0.000,315931.8,315931.8,12946,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1450994451,68903.00
12/24/2015 17:00,2,0.000,ALERT,212.38,299.97,59.986,1450994404,"201051344000651","219011344069620",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,310061.6,310061.6,12920,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994452,68904.00
12/24/2015 17:00,2,0.000,ALERT,211.70,299.97,59.975,1450994404,"274151322000088","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,568155.9,568155.9,2137,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1450994454,68905.00
12/24/2015 17:00,2,0.000,ALERT,212.61,299.67,59.981,1450994404,"274151322000068","219011344069620",0.00,0.50,0,297.57,300.57,0.0,0.0,0.000,476222.7,476222.7,2199,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450994456,68906.00
12/24/2015 17:00,2,0.059,ALERT,212.16,300.87,59.981,1450994404,"201051344001135","219011344069620",28.80,-0.50,0,299.07,305.68,1.7,0.0,0.000,306631.4,306631.4,12907,0,0,0,L,1122011218,0,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994458,68907.00
12/24/2015 17:00,2,0.000,ALERT,212.83,303.58,59.975,1450994404,"201051344000594","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,312615.0,312615.0,8262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1450994460,68908.00
12/24/2015 17:00,2,0.000,ALERT,212.38,300.27,59.986,1450994404,"201051344001203","219011344069620",0.00,-1.00,0,298.47,306.58,0.0,0.0,0.000,312982.3,312982.3,12923,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1450994462,68909.00
12/24/2015 17:00,2,0.000,ALERT,211.93,300.27,59.944,1450994404,"274151322000054","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,580294.9,580294.9,2140,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450994463,68910.00
12/24/2015 17:00,2,0.000,ALERT,213.51,302.37,59.975,1450994404,"201051344000867","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,301678.8,301678.8,8258,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1450994465,68911.00
12/24/2015 17:00,2,0.000,ALERT,212.16,300.57,59.981,1450994404,"201051344001093","219011344069620",0.00,0.50,0,298.77,305.68,0.0,0.0,0.000,311224.3,311224.3,12933,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1450994467,68912.00
12/24/2015 17:00,2,0.006,ALERT,213.06,302.98,59.975,1450994404,"201051344000900","219011344069620",29.82,-1.00,0,300.57,304.48,0.2,0.0,0.000,314617.7,314617.7,8265,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994469,68913.00
12/24/2015 17:00,2,0.000,ALERT,213.29,302.07,60.012,1450994404,"201051344000648","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,308521.6,308521.6,8256,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1450994471,68914.00
12/24/2015 17:00,2,0.088,ALERT,213.51,303.88,60.018,1450994404,"201051344000569","219011344069620",30.49,-0.50,0,301.47,305.68,2.8,0.7,0.000,316134.2,316134.2,8256,0,0,0,L,1122011218,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994473,68915.00
12/24/2015 17:00,2,0.059,ALERT,213.29,302.98,59.996,1450994404,"201051344000983","219011344069620",30.00,-0.50,0,300.87,305.08,1.8,0.0,0.000,311380.9,311380.9,8263,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994474,68916.00
12/24/2015 17:00,2,0.000,ALERT,213.29,302.98,59.986,1450994404,"201051344001158","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,306890.9,306890.9,8273,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1450994476,68917.00
12/24/2015 17:00,2,0.098,ALERT,213.74,303.58,59.981,1450994404,"201051344000576","219011344069620",29.14,-0.50,0,300.87,304.78,2.9,0.9,0.000,309022.2,309022.2,8267,0,0,0,L,1122011218,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994478,68918.00
12/24/2015 17:00,2,0.000,ALERT,211.93,299.07,59.975,1450994404,"274151322000087","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,555762.3,555762.3,2146,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450994480,68919.00
12/24/2015 17:00,2,0.102,ALERT,213.29,303.28,59.986,1450994404,"201051344000458","219011344069620",29.72,1.00,0,301.47,305.38,3.1,1.0,0.000,311462.1,311462.1,8270,0,0,0,L,1122011218,1,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450994482,68920.00
12/24/2015 17:15,2,0.000,ALERT,213.74,303.28,59.965,1450995303,"201051344000645","219011344069620",0.00,0.00,0,300.57,306.58,0.0,0.0,0.000,309675.5,309675.5,8266,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1450995305,68921.00
12/24/2015 17:15,2,0.000,ALERT,212.16,300.27,59.981,1450995303,"274151322000085","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,583018.2,583018.2,2142,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995307,68922.00
12/24/2015 17:15,2,0.000,ALERT,213.96,303.28,59.965,1450995303,"201051344000633","219011344069620",0.00,-1.00,0,299.07,305.98,0.0,0.0,0.000,302546.6,302546.6,8273,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995309,68923.00
12/24/2015 17:15,2,0.000,ALERT,213.51,303.28,59.970,1450995303,"201051344000469","219011344069620",0.00,-1.50,0,299.97,306.28,0.0,0.0,0.000,303542.5,303542.5,8281,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1450995310,68924.00
12/24/2015 17:15,2,0.000,ALERT,212.16,300.87,59.970,1450995303,"201051344000646","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,308457.5,308457.5,12914,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1450995312,68925.00
12/24/2015 17:15,2,0.000,ALERT,211.70,300.87,60.002,1450995303,"274151322000052","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,590625.1,590625.1,2142,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995314,68926.00
12/24/2015 17:15,2,0.000,ALERT,212.61,300.87,59.965,1450995303,"201051344000585","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,313057.0,313057.0,12917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1450995316,68927.00
12/24/2015 17:15,2,0.000,ALERT,212.38,301.17,59.965,1450995303,"201051344001230","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,311552.9,311552.9,12954,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450995318,68928.00
12/24/2015 17:15,2,0.000,ALERT,213.06,301.77,59.965,1450995303,"201051344000582","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,306395.1,306395.1,12910,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995320,68929.00
12/24/2015 17:15,2,0.000,ALERT,212.16,300.57,59.949,1450995303,"201051344000955","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,315322.2,315322.2,12914,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1450995321,68930.00
12/24/2015 17:15,2,0.000,ALERT,212.38,299.97,59.965,1450995303,"274151322000094","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,476295.3,476295.3,2204,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450995323,68931.00
12/24/2015 17:15,2,0.000,ALERT,213.29,303.88,59.933,1450995303,"201051344000579","219011344069620",0.00,-0.50,0,301.77,307.18,0.0,0.0,0.000,317138.6,317138.6,8265,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995325,68932.00
