ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 17:15,2,0.000,ALERT,212.16,300.87,59.938,1450995303,"201051344000890","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,313898.2,313898.2,12922,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995327,68933.00
12/24/2015 17:15,2,0.000,ALERT,212.38,300.57,59.970,1450995303,"201051344000438","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,315604.8,315604.8,12915,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450995328,68934.00
12/24/2015 17:15,2,0.000,ALERT,212.61,299.97,59.970,1450995303,"201051344000417","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,309804.9,309804.9,12924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995330,68935.00
12/24/2015 17:15,2,0.000,ALERT,212.16,300.87,59.954,1450995303,"274151322000083","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,585057.6,585057.6,2148,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995332,68936.00
12/24/2015 17:15,2,0.000,ALERT,212.83,299.97,59.928,1450995303,"274151322000076","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,621396.6,621396.6,2139,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995334,68937.00
12/24/2015 17:15,2,0.000,ALERT,213.29,303.88,60.007,1450995303,"201051344000868","219011344069620",0.00,-0.50,0,301.77,307.18,0.0,0.0,0.000,301199.2,301199.2,8267,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1450995336,68938.00
12/24/2015 17:15,2,0.000,ALERT,212.16,301.47,59.944,1450995303,"274151322000095","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,614314.4,614314.4,2144,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450995337,68939.00
12/24/2015 17:15,2,0.000,ALERT,213.06,302.98,60.007,1450995303,"201051344000988","219011344069620",0.00,-0.50,0,298.47,305.98,0.0,0.0,0.000,301524.6,301524.6,8264,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1450995339,68940.00
12/24/2015 17:15,2,0.000,ALERT,212.16,299.67,59.965,1450995303,"201051344001025","219011344069620",0.00,-1.50,0,297.57,304.48,0.0,0.0,0.000,313598.6,313598.6,12914,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1450995342,68941.00
12/24/2015 17:15,2,0.000,ALERT,213.29,303.28,59.959,1450995303,"201051344000458","219011344069620",0.00,0.50,0,301.17,307.18,0.0,0.0,0.000,311462.2,311462.2,8272,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1450995344,68942.00
12/24/2015 17:15,2,0.000,ALERT,213.74,302.68,59.959,1450995303,"201051344000853","219011344069620",0.00,-1.00,0,300.87,306.58,0.0,0.0,0.000,308314.9,308314.9,8279,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1450995345,68943.00
12/24/2015 17:15,2,0.000,ALERT,212.61,300.27,59.965,1450995303,"201051344000685","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,315198.6,315198.6,12935,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995347,68944.00
12/24/2015 17:15,2,0.000,ALERT,212.38,299.97,59.954,1450995303,"201051344000917","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,312874.9,312874.9,12945,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995349,68945.00
12/24/2015 17:15,2,0.000,ALERT,212.61,300.27,59.959,1450995303,"201051344001145","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,315931.8,315931.8,12948,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995351,68946.00
12/24/2015 17:15,2,0.000,ALERT,212.38,299.67,59.965,1450995303,"201051344000651","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,310061.6,310061.6,12922,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995353,68947.00
12/24/2015 17:15,2,0.000,ALERT,211.70,299.97,59.959,1450995303,"274151322000088","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,568155.9,568155.9,2139,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995355,68948.00
12/24/2015 17:15,2,0.000,ALERT,212.61,299.37,59.996,1450995303,"274151322000068","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,476222.7,476222.7,2201,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995357,68949.00
12/24/2015 17:15,2,0.000,ALERT,211.70,300.27,59.970,1450995303,"201051344001135","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,306631.4,306631.4,12909,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1450995358,68950.00
12/24/2015 17:15,2,0.000,ALERT,212.83,303.28,59.975,1450995303,"201051344000594","219011344069620",0.00,-1.00,0,300.87,306.88,0.0,0.0,0.000,312615.0,312615.0,8264,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995360,68951.00
12/24/2015 17:15,2,0.000,ALERT,212.16,300.27,59.954,1450995303,"201051344001203","219011344069620",0.00,-1.00,0,298.17,305.38,0.0,0.0,0.000,312982.3,312982.3,12925,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450995362,68952.00
12/24/2015 17:15,2,0.000,ALERT,211.93,299.67,59.986,1450995303,"274151322000054","219011344069620",0.00,0.50,0,297.87,304.18,0.0,0.0,0.000,580294.9,580294.9,2142,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995364,68953.00
12/24/2015 17:15,2,0.000,ALERT,213.51,302.37,59.949,1450995303,"201051344000867","219011344069620",0.00,0.00,0,300.27,306.88,0.0,0.0,0.000,301678.8,301678.8,8260,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995366,68954.00
12/24/2015 17:15,2,0.000,ALERT,212.16,300.27,60.002,1450995303,"201051344001093","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,311224.3,311224.3,12935,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995368,68955.00
12/24/2015 17:15,2,0.000,ALERT,212.83,302.68,59.959,1450995303,"201051344000900","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,314617.7,314617.7,8267,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1450995369,68956.00
12/24/2015 17:15,2,0.000,ALERT,213.29,302.07,59.975,1450995303,"201051344000648","219011344069620",0.00,-1.50,0,300.27,306.58,0.0,0.0,0.000,308521.6,308521.6,8258,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995371,68957.00
12/24/2015 17:15,2,0.000,ALERT,213.29,303.28,59.970,1450995303,"201051344000569","219011344069620",0.00,-0.50,0,301.47,307.48,0.0,0.0,0.000,316134.3,316134.3,8258,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1450995373,68958.00
12/24/2015 17:15,2,0.000,ALERT,213.06,302.68,59.959,1450995303,"201051344000983","219011344069620",0.00,-0.50,0,301.17,306.88,0.0,0.0,0.000,311380.9,311380.9,8265,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1450995375,68959.00
12/24/2015 17:15,2,0.000,ALERT,213.29,302.68,59.970,1450995303,"201051344001158","219011344069620",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,306890.9,306890.9,8275,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450995377,68960.00
12/24/2015 17:15,2,0.000,ALERT,213.51,303.28,59.965,1450995303,"201051344000576","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,309022.2,309022.2,8269,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1450995378,68961.00
12/24/2015 17:15,2,0.000,ALERT,212.16,299.37,59.938,1450995303,"274151322000087","219011344069620",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,555762.3,555762.3,2148,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450995380,68962.00
12/24/2015 17:30,2,0.000,ALERT,213.51,302.68,59.991,1450996203,"201051344000645","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,309675.5,309675.5,8268,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996205,68963.00
12/24/2015 17:30,2,0.000,ALERT,211.70,299.37,59.981,1450996203,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,583018.2,583018.2,2144,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996207,68964.00
12/24/2015 17:30,2,0.000,ALERT,213.51,302.37,59.996,1450996203,"201051344000633","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,302546.6,302546.6,8275,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450996209,68965.00
12/24/2015 17:30,2,0.000,ALERT,213.06,302.68,59.996,1450996203,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,303542.5,303542.5,8283,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996210,68966.00
12/24/2015 17:30,2,0.000,ALERT,211.48,299.67,59.991,1450996203,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,308457.5,308457.5,12916,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996212,68967.00
12/24/2015 17:30,2,0.000,ALERT,211.48,299.07,59.986,1450996203,"274151322000052","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,590625.1,590625.1,2144,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450996214,68968.00
12/24/2015 17:30,2,0.000,ALERT,211.93,300.27,59.986,1450996203,"201051344000585","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,313057.0,313057.0,12919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450996216,68969.00
12/24/2015 17:30,2,0.000,ALERT,211.70,300.57,59.981,1450996203,"201051344001230","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,311552.9,311552.9,12956,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996218,68970.00
12/24/2015 17:30,2,0.000,ALERT,212.16,300.87,59.991,1450996203,"201051344000582","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,306395.1,306395.1,12912,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996220,68971.00
12/24/2015 17:30,2,0.000,ALERT,211.25,299.67,59.975,1450996203,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,315322.2,315322.2,12916,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996221,68972.00
12/24/2015 17:30,2,0.000,ALERT,211.48,298.47,59.991,1450996203,"274151322000094","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,476295.3,476295.3,2206,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996223,68973.00
12/24/2015 17:30,2,0.000,ALERT,212.83,302.68,59.991,1450996203,"201051344000579","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,317138.6,317138.6,8267,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996225,68974.00
12/24/2015 17:30,2,0.000,ALERT,211.25,299.97,59.981,1450996203,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,313898.2,313898.2,12924,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996227,68975.00
12/24/2015 17:30,2,0.000,ALERT,211.70,299.67,59.981,1450996203,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,315604.8,315604.8,12917,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996229,68976.00
12/24/2015 17:30,2,0.000,ALERT,211.93,299.07,59.981,1450996203,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,309804.9,309804.9,12926,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450996231,68977.00
12/24/2015 17:30,2,0.000,ALERT,211.70,299.97,59.986,1450996203,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,585057.6,585057.6,2150,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996232,68978.00
12/24/2015 17:30,2,0.000,ALERT,212.16,299.37,59.981,1450996203,"274151322000076","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,621396.6,621396.6,2141,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996234,68979.00
12/24/2015 17:30,2,0.000,ALERT,213.06,303.58,59.986,1450996203,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,301199.2,301199.2,8269,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996236,68980.00
12/24/2015 17:30,2,0.000,ALERT,211.70,300.87,59.975,1450996203,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,614314.4,614314.4,2146,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996238,68981.00
12/24/2015 17:30,2,0.000,ALERT,212.61,302.68,60.002,1450996203,"201051344000988","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,301524.6,301524.6,8266,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996240,68982.00
12/24/2015 17:30,2,0.000,ALERT,211.48,298.77,59.986,1450996203,"201051344001025","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,313598.6,313598.6,12916,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450996242,68983.00
12/24/2015 17:30,2,0.000,ALERT,212.61,302.68,59.986,1450996203,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,311462.2,311462.2,8274,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996244,68984.00
12/24/2015 17:30,2,0.000,ALERT,213.51,302.37,59.986,1450996203,"201051344000853","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,308314.9,308314.9,8281,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450996245,68985.00
12/24/2015 17:30,2,0.000,ALERT,212.16,299.67,59.991,1450996203,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,315198.6,315198.6,12937,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996247,68986.00
12/24/2015 17:30,2,0.000,ALERT,211.70,298.77,59.981,1450996203,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,312874.9,312874.9,12947,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996249,68987.00
12/24/2015 17:30,2,0.000,ALERT,212.16,299.97,59.981,1450996203,"201051344001145","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,315931.8,315931.8,12950,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996251,68988.00
12/24/2015 17:30,2,0.000,ALERT,211.93,298.47,59.970,1450996203,"201051344000651","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,310061.6,310061.6,12924,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996252,68989.00
12/24/2015 17:30,2,0.000,ALERT,211.25,299.07,59.975,1450996203,"274151322000088","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,568155.9,568155.9,2141,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450996254,68990.00
12/24/2015 17:30,2,0.000,ALERT,212.16,298.77,59.965,1450996203,"274151322000068","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,476222.7,476222.7,2203,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996256,68991.00
12/24/2015 17:30,2,0.000,ALERT,211.48,299.37,59.965,1450996203,"201051344001135","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,306631.4,306631.4,12911,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996258,68992.00
12/24/2015 17:30,2,0.000,ALERT,212.61,303.28,59.970,1450996203,"201051344000594","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,312615.0,312615.0,8266,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996260,68993.00
12/24/2015 17:30,2,0.000,ALERT,211.93,299.37,59.981,1450996203,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,312982.3,312982.3,12927,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996262,68994.00
12/24/2015 17:30,2,0.000,ALERT,211.70,299.97,59.970,1450996203,"274151322000054","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,580294.9,580294.9,2144,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996263,68995.00
12/24/2015 17:30,2,0.000,ALERT,213.29,302.98,59.944,1450996203,"201051344000867","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,301678.8,301678.8,8262,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996265,68996.00
12/24/2015 17:30,2,0.000,ALERT,211.93,299.37,59.965,1450996203,"201051344001093","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,311224.3,311224.3,12937,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996267,68997.00
12/24/2015 17:30,2,0.000,ALERT,212.83,303.28,59.965,1450996203,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,314617.7,314617.7,8269,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996269,68998.00
12/24/2015 17:30,2,0.000,ALERT,213.06,302.37,59.981,1450996203,"201051344000648","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,308521.6,308521.6,8260,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996271,68999.00
12/24/2015 17:30,2,0.000,ALERT,213.06,303.28,59.975,1450996203,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,316134.3,316134.3,8260,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996273,69000.00
12/24/2015 17:30,2,0.000,ALERT,213.06,302.98,59.991,1450996203,"201051344000983","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,311380.9,311380.9,8267,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450996274,69001.00
12/24/2015 17:30,2,0.000,ALERT,213.06,302.37,59.970,1450996203,"201051344001158","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,306890.9,306890.9,8277,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450996276,69002.00
12/24/2015 17:30,2,0.000,ALERT,213.51,303.28,59.944,1450996203,"201051344000576","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,309022.2,309022.2,8271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996278,69003.00
12/24/2015 17:30,2,0.000,ALERT,211.93,299.07,59.975,1450996203,"274151322000087","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,555762.3,555762.3,2150,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450996280,69004.00
12/24/2015 17:45,2,0.000,ALERT,213.29,302.07,60.012,1450997103,"201051344000645","219011344069620",0.00,-0.50,0,289.15,304.48,0.0,0.0,0.000,309675.5,309675.5,8270,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997105,69005.00
12/24/2015 17:45,2,0.000,ALERT,211.93,299.37,59.970,1450997103,"274151322000085","219011344069620",0.00,0.00,0,286.74,301.17,0.0,0.0,0.000,583018.2,583018.2,2146,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997107,69006.00
12/24/2015 17:45,2,0.000,ALERT,213.29,301.77,59.970,1450997103,"201051344000633","219011344069620",0.00,-1.00,0,287.35,303.88,0.0,0.0,0.000,302546.6,302546.6,8277,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997109,69007.00
12/24/2015 17:45,2,0.000,ALERT,212.83,302.07,59.970,1450997103,"201051344000469","219011344069620",0.00,-1.50,0,288.25,304.18,0.0,0.0,0.000,303542.5,303542.5,8285,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450997111,69008.00
12/24/2015 17:45,2,0.000,ALERT,211.48,299.67,59.965,1450997103,"201051344000646","219011344069620",0.00,-1.00,0,285.84,301.47,0.0,0.0,0.000,308457.5,308457.5,12918,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997112,69009.00
12/24/2015 17:45,2,0.000,ALERT,211.48,299.37,59.970,1450997103,"274151322000052","219011344069620",0.00,-0.50,0,286.44,301.47,0.0,0.0,0.000,590625.1,590625.1,2146,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997114,69010.00
12/24/2015 17:45,2,0.000,ALERT,211.93,299.97,59.970,1450997103,"201051344000585","219011344069620",0.00,-0.50,0,285.84,301.77,0.0,0.0,0.000,313057.0,313057.0,12921,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997116,69011.00
12/24/2015 17:45,2,0.000,ALERT,211.70,300.27,59.975,1450997103,"201051344001230","219011344069620",0.00,-1.00,0,286.74,302.07,0.0,0.0,0.000,311552.9,311552.9,12958,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997118,69012.00
12/24/2015 17:45,2,0.000,ALERT,212.38,300.87,59.975,1450997103,"201051344000582","219011344069620",0.00,-1.50,0,287.35,302.37,0.0,0.0,0.000,306395.1,306395.1,12914,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997120,69013.00
12/24/2015 17:45,2,0.000,ALERT,211.25,299.67,59.928,1450997103,"201051344000955","219011344069620",0.00,-1.00,0,286.14,301.47,0.0,0.0,0.000,315322.2,315322.2,12918,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450997122,69014.00
12/24/2015 17:45,2,0.000,ALERT,211.70,299.07,59.986,1450997103,"274151322000094","219011344069620",0.00,-1.00,0,286.14,300.27,0.0,0.0,0.000,476295.3,476295.3,2208,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450997124,69015.00
12/24/2015 17:45,2,0.000,ALERT,212.83,302.98,60.012,1450997103,"201051344000579","219011344069620",0.00,-0.50,0,289.75,305.38,0.0,0.0,0.000,317138.6,317138.6,8269,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450997125,69016.00
12/24/2015 17:45,2,0.000,ALERT,211.48,299.97,59.991,1450997103,"201051344000890","219011344069620",0.00,0.00,0,287.05,302.37,0.0,0.0,0.000,313898.2,313898.2,12926,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997127,69017.00
12/24/2015 17:45,2,0.000,ALERT,211.70,299.97,59.986,1450997103,"201051344000438","219011344069620",0.00,-1.00,0,286.74,301.47,0.0,0.0,0.000,315604.8,315604.8,12919,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997129,69018.00
12/24/2015 17:45,2,0.000,ALERT,211.93,299.37,59.986,1450997103,"201051344000417","219011344069620",0.00,-0.50,0,285.84,300.87,0.0,0.0,0.000,309804.9,309804.9,12928,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450997131,69019.00
12/24/2015 17:45,2,0.000,ALERT,211.70,299.97,59.986,1450997103,"274151322000083","219011344069620",0.00,0.00,0,287.05,301.77,0.0,0.0,0.000,585057.6,585057.6,2152,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450997133,69020.00
12/24/2015 17:45,2,0.000,ALERT,212.38,299.37,59.981,1450997103,"274151322000076","219011344069620",0.00,-0.50,0,286.74,301.47,0.0,0.0,0.000,621396.6,621396.6,2143,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997134,69021.00
12/24/2015 17:45,2,0.000,ALERT,212.61,302.68,59.996,1450997103,"201051344000868","219011344069620",0.00,-1.00,0,290.05,305.38,0.0,0.0,0.000,301199.2,301199.2,8271,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997136,69022.00
12/24/2015 17:45,2,0.000,ALERT,211.70,300.57,59.986,1450997103,"274151322000095","219011344069620",0.00,-1.00,0,287.95,301.77,0.0,0.0,0.000,614314.4,614314.4,2148,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450997138,69023.00
12/24/2015 17:45,2,0.000,ALERT,212.61,302.07,59.996,1450997103,"201051344000988","219011344069620",0.00,-0.50,0,287.05,304.18,0.0,0.0,0.000,301524.6,301524.6,8268,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997140,69024.00
12/24/2015 17:45,2,0.000,ALERT,211.48,299.37,59.991,1450997103,"201051344001025","219011344069620",0.00,-1.50,0,285.84,301.47,0.0,0.0,0.000,313598.6,313598.6,12918,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997142,69025.00
12/24/2015 17:45,2,0.000,ALERT,212.61,302.37,59.996,1450997103,"201051344000458","219011344069620",0.00,0.50,0,289.15,305.08,0.0,0.0,0.000,311462.2,311462.2,8276,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997144,69026.00
12/24/2015 17:45,2,0.000,ALERT,213.29,302.07,60.002,1450997103,"201051344000853","219011344069620",0.00,-1.00,0,289.15,304.48,0.0,0.0,0.000,308314.9,308314.9,8283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450997146,69027.00
12/24/2015 17:45,2,0.000,ALERT,211.93,299.67,59.996,1450997103,"201051344000685","219011344069620",0.00,-0.50,0,286.14,301.17,0.0,0.0,0.000,315198.6,315198.6,12939,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997148,69028.00
12/24/2015 17:45,2,0.000,ALERT,211.93,299.67,60.002,1450997103,"201051344000917","219011344069620",0.00,0.50,0,285.24,300.57,0.0,0.0,0.000,312874.9,312874.9,12949,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997150,69029.00
12/24/2015 17:45,2,0.000,ALERT,211.93,299.97,59.991,1450997103,"201051344001145","219011344069620",0.00,-1.00,0,286.74,301.77,0.0,0.0,0.000,315931.8,315931.8,12952,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450997151,69030.00
12/24/2015 17:45,2,0.000,ALERT,211.70,299.07,60.007,1450997103,"201051344000651","219011344069620",0.00,-2.00,0,285.84,300.57,0.0,0.0,0.000,310061.6,310061.6,12926,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997153,69031.00
12/24/2015 17:45,2,0.000,ALERT,211.25,298.77,59.986,1450997103,"274151322000088","219011344069620",0.00,0.00,0,286.44,300.87,0.0,0.0,0.000,568155.9,568155.9,2143,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997155,69032.00
12/24/2015 17:45,2,0.000,ALERT,212.16,298.77,59.975,1450997103,"274151322000068","219011344069620",0.00,0.50,0,285.84,299.97,0.0,0.0,0.000,476222.7,476222.7,2205,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997157,69033.00
12/24/2015 17:45,2,0.000,ALERT,211.48,299.97,59.996,1450997103,"201051344001135","219011344069620",0.00,-1.00,0,286.74,301.47,0.0,0.0,0.000,306631.4,306631.4,12913,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997159,69034.00
12/24/2015 17:45,2,0.000,ALERT,212.38,302.68,59.991,1450997103,"201051344000594","219011344069620",0.00,-1.00,0,288.85,304.78,0.0,0.0,0.000,312615.0,312615.0,8268,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450997160,69035.00
12/24/2015 17:45,2,0.000,ALERT,211.70,299.37,59.991,1450997103,"201051344001203","219011344069620",0.00,-1.00,0,286.44,302.98,0.0,0.0,0.000,312982.3,312982.3,12929,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997162,69036.00
12/24/2015 17:45,2,0.000,ALERT,211.48,299.97,59.996,1450997103,"274151322000054","219011344069620",0.00,0.50,0,286.74,301.77,0.0,0.0,0.000,580294.9,580294.9,2146,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450997164,69037.00
12/24/2015 17:45,2,0.000,ALERT,213.06,301.77,60.034,1450997103,"201051344000867","219011344069620",0.00,0.00,0,288.25,305.38,0.0,0.0,0.000,301678.8,301678.8,8264,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997166,69038.00
12/24/2015 17:45,2,0.000,ALERT,211.48,299.37,59.991,1450997103,"201051344001093","219011344069620",0.00,0.50,0,286.44,300.87,0.0,0.0,0.000,311224.3,311224.3,12939,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997168,69039.00
12/24/2015 17:45,2,0.000,ALERT,212.61,302.37,60.028,1450997103,"201051344000900","219011344069620",0.00,-1.00,0,288.85,304.78,0.0,0.0,0.000,314617.7,314617.7,8271,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450997169,69040.00
12/24/2015 17:45,2,0.000,ALERT,212.83,301.47,60.018,1450997103,"201051344000648","219011344069620",0.00,-1.50,0,288.55,304.48,0.0,0.0,0.000,308521.6,308521.6,8262,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997171,69041.00
12/24/2015 17:45,2,0.000,ALERT,212.61,302.98,59.975,1450997103,"201051344000569","219011344069620",0.00,-0.50,0,289.75,305.38,0.0,0.0,0.000,316134.3,316134.3,8262,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997173,69042.00
12/24/2015 17:45,2,0.000,ALERT,212.61,302.07,59.996,1450997103,"201051344000983","219011344069620",0.00,-0.50,0,289.45,304.78,0.0,0.0,0.000,311380.9,311380.9,8269,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450997175,69043.00
12/24/2015 17:45,2,0.000,ALERT,212.83,302.07,59.991,1450997103,"201051344001158","219011344069620",0.00,-1.50,0,288.55,303.88,0.0,0.0,0.000,306890.9,306890.9,8279,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997177,69044.00
12/24/2015 17:45,2,0.000,ALERT,213.06,302.68,59.959,1450997103,"201051344000576","219011344069620",0.00,-0.50,0,289.15,304.48,0.0,0.0,0.000,309022.2,309022.2,8273,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997178,69045.00
12/24/2015 17:45,2,0.000,ALERT,211.48,298.47,59.970,1450997103,"274151322000087","219011344069620",0.00,0.50,0,285.84,300.27,0.0,0.0,0.000,555762.3,555762.3,2152,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450997180,69046.00
12/24/2015 18:00,2,0.000,ALERT,213.74,303.28,59.975,1450998003,"201051344000645","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,309675.5,309675.5,8272,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998005,69047.00
12/24/2015 18:00,2,0.000,ALERT,212.38,299.67,59.996,1450998003,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,583018.2,583018.2,2148,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998007,69048.00
12/24/2015 18:00,2,0.000,ALERT,213.96,302.98,59.944,1450998003,"201051344000633","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,302546.6,302546.6,8279,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998009,69049.00
12/24/2015 18:00,2,0.000,ALERT,213.29,302.98,59.981,1450998003,"201051344000469","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,303542.5,303542.5,8287,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450998011,69050.00
12/24/2015 18:00,2,0.000,ALERT,211.93,300.27,59.986,1450998003,"201051344000646","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,308457.5,308457.5,12920,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998012,69051.00
12/24/2015 18:00,2,0.000,ALERT,211.93,300.57,59.986,1450998003,"274151322000052","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,590625.1,590625.1,2148,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998014,69052.00
12/24/2015 18:00,2,0.000,ALERT,212.38,300.57,59.991,1450998003,"201051344000585","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,313057.0,313057.0,12923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998016,69053.00
12/24/2015 18:00,2,0.000,ALERT,211.93,300.57,59.991,1450998003,"201051344001230","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,311552.9,311552.9,12960,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998018,69054.00
12/24/2015 18:00,2,0.000,ALERT,212.61,301.17,59.996,1450998003,"201051344000582","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,306395.1,306395.1,12916,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450998020,69055.00
12/24/2015 18:00,2,0.000,ALERT,211.93,300.27,60.018,1450998003,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,315322.2,315322.2,12920,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998022,69056.00
12/24/2015 18:00,2,0.000,ALERT,211.93,298.77,59.965,1450998003,"274151322000094","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,476295.3,476295.3,2210,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998023,69057.00
12/24/2015 18:00,2,0.000,ALERT,213.29,303.88,60.002,1450998003,"201051344000579","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,317138.6,317138.6,8271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998025,69058.00
12/24/2015 18:00,2,0.000,ALERT,211.93,300.27,59.991,1450998003,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,313898.2,313898.2,12928,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998027,69059.00
12/24/2015 18:00,2,0.000,ALERT,212.16,299.67,59.996,1450998003,"201051344000438","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,315604.8,315604.8,12921,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998029,69060.00
12/24/2015 18:00,2,0.000,ALERT,212.38,299.07,59.996,1450998003,"201051344000417","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,309804.9,309804.9,12930,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450998031,69061.00
12/24/2015 18:00,2,0.000,ALERT,212.38,300.27,59.991,1450998003,"274151322000083","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,585057.6,585057.6,2154,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998033,69062.00
12/24/2015 18:00,2,0.000,ALERT,212.83,299.97,59.981,1450998003,"274151322000076","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,621396.6,621396.6,2145,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998034,69063.00
12/24/2015 18:00,2,0.000,ALERT,213.29,303.88,59.996,1450998003,"201051344000868","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,301199.2,301199.2,8273,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450998036,69064.00
12/24/2015 18:00,2,0.000,ALERT,212.38,301.17,59.986,1450998003,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,614314.4,614314.4,2150,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998038,69065.00
12/24/2015 18:00,2,0.000,ALERT,213.06,302.98,59.991,1450998003,"201051344000988","219011344069620",0.00,-0.50,0,297.57,304.18,0.0,0.0,0.000,301524.6,301524.6,8270,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450998040,69066.00
12/24/2015 18:00,2,0.000,ALERT,211.93,299.37,60.002,1450998003,"201051344001025","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,313598.6,313598.6,12920,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998042,69067.00
12/24/2015 18:00,2,0.000,ALERT,213.29,303.58,59.986,1450998003,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,311462.2,311462.2,8278,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998044,69068.00
12/24/2015 18:00,2,0.000,ALERT,213.96,303.58,59.996,1450998003,"201051344000853","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,308314.9,308314.9,8285,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998045,69069.00
12/24/2015 18:00,2,0.000,ALERT,212.61,300.27,59.991,1450998003,"201051344000685","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,315198.6,315198.6,12941,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998047,69070.00
12/24/2015 18:00,2,0.000,ALERT,212.38,299.67,59.991,1450998003,"201051344000917","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,312874.9,312874.9,12951,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998049,69071.00
12/24/2015 18:00,2,0.000,ALERT,212.38,300.27,59.981,1450998003,"201051344001145","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,315931.8,315931.8,12954,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998051,69072.00
12/24/2015 18:00,2,0.000,ALERT,212.38,299.37,59.986,1450998003,"201051344000651","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,310061.6,310061.6,12928,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998053,69073.00
12/24/2015 18:00,2,0.000,ALERT,211.93,299.07,59.986,1450998003,"274151322000088","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,568155.9,568155.9,2145,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998054,69074.00
12/24/2015 18:00,2,0.000,ALERT,213.06,299.37,59.991,1450998003,"274151322000068","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,476222.7,476222.7,2207,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998056,69075.00
12/24/2015 18:00,2,0.000,ALERT,211.93,300.27,60.023,1450998003,"201051344001135","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,306631.4,306631.4,12915,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998058,69076.00
12/24/2015 18:00,2,0.000,ALERT,213.06,304.18,59.986,1450998003,"201051344000594","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,312615.0,312615.0,8270,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998060,69077.00
12/24/2015 18:00,2,0.000,ALERT,212.16,299.67,60.012,1450998003,"201051344001203","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,312982.3,312982.3,12931,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998062,69078.00
