ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 18:00,2,0.000,ALERT,212.16,300.57,59.981,1450998003,"274151322000054","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,580294.9,580294.9,2148,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998063,69079.00
12/24/2015 18:00,2,0.000,ALERT,213.74,303.28,59.975,1450998003,"201051344000867","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,301678.8,301678.8,8266,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998065,69080.00
12/24/2015 18:00,2,0.000,ALERT,212.38,299.97,59.991,1450998003,"201051344001093","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,311224.3,311224.3,12941,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998067,69081.00
12/24/2015 18:00,2,0.000,ALERT,213.29,303.58,59.986,1450998003,"201051344000900","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,314617.7,314617.7,8273,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998069,69082.00
12/24/2015 18:00,2,0.000,ALERT,213.51,302.98,59.991,1450998003,"201051344000648","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,308521.6,308521.6,8264,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998071,69083.00
12/24/2015 18:00,2,0.000,ALERT,213.51,304.18,59.991,1450998003,"201051344000569","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,316134.3,316134.3,8264,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998073,69084.00
12/24/2015 18:00,2,0.000,ALERT,213.29,303.58,59.986,1450998003,"201051344000983","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,311380.9,311380.9,8271,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998074,69085.00
12/24/2015 18:00,2,0.000,ALERT,213.74,303.58,59.991,1450998003,"201051344001158","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,306890.9,306890.9,8281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998076,69086.00
12/24/2015 18:00,2,0.000,ALERT,213.96,304.18,59.991,1450998003,"201051344000576","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,309022.2,309022.2,8275,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998078,69087.00
12/24/2015 18:00,2,0.000,ALERT,212.38,299.37,59.970,1450998003,"274151322000087","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,555762.3,555762.3,2154,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998080,69088.00
12/24/2015 18:15,2,0.000,ALERT,213.74,302.68,59.986,1450998903,"201051344000645","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,309675.5,309675.5,8274,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998905,69089.00
12/24/2015 18:15,2,0.000,ALERT,212.38,299.97,59.970,1450998903,"274151322000085","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,583018.2,583018.2,2150,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998907,69090.00
12/24/2015 18:15,2,0.000,ALERT,213.74,302.37,59.981,1450998903,"201051344000633","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,302546.6,302546.6,8281,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998909,69091.00
12/24/2015 18:15,2,0.000,ALERT,213.29,302.68,59.981,1450998903,"201051344000469","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,303542.5,303542.5,8289,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998910,69092.00
12/24/2015 18:15,2,0.000,ALERT,211.93,300.57,59.996,1450998903,"201051344000646","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,308457.5,308457.5,12922,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998912,69093.00
12/24/2015 18:15,2,0.000,ALERT,211.93,299.67,59.975,1450998903,"274151322000052","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,590625.1,590625.1,2150,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998914,69094.00
12/24/2015 18:15,2,0.000,ALERT,212.16,300.57,59.986,1450998903,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,313057.0,313057.0,12925,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998916,69095.00
12/24/2015 18:15,2,0.000,ALERT,212.16,300.87,60.034,1450998903,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,311552.9,311552.9,12962,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998918,69096.00
12/24/2015 18:15,2,0.000,ALERT,212.61,301.17,59.954,1450998903,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,306395.1,306395.1,12918,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998920,69097.00
12/24/2015 18:15,2,0.000,ALERT,211.70,300.27,59.986,1450998903,"201051344000955","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,315322.2,315322.2,12922,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998921,69098.00
12/24/2015 18:15,2,0.000,ALERT,212.38,299.67,59.975,1450998903,"274151322000094","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,476295.3,476295.3,2212,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998923,69099.00
12/24/2015 18:15,2,0.000,ALERT,213.29,303.58,59.949,1450998903,"201051344000579","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,317138.6,317138.6,8273,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450998925,69100.00
12/24/2015 18:15,2,0.000,ALERT,211.93,300.57,59.991,1450998903,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,313898.2,313898.2,12930,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998927,69101.00
12/24/2015 18:15,2,0.000,ALERT,211.93,299.97,59.981,1450998903,"201051344000438","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,315604.8,315604.8,12923,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998929,69102.00
12/24/2015 18:15,2,0.000,ALERT,212.16,299.37,59.986,1450998903,"201051344000417","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,309804.9,309804.9,12932,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998931,69103.00
12/24/2015 18:15,2,0.000,ALERT,212.61,300.87,59.970,1450998903,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,585057.6,585057.6,2156,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998932,69104.00
12/24/2015 18:15,2,0.000,ALERT,212.83,300.27,59.986,1450998903,"274151322000076","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,621396.6,621396.6,2147,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998934,69105.00
12/24/2015 18:15,2,0.000,ALERT,213.06,303.58,59.986,1450998903,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,301199.2,301199.2,8275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998936,69106.00
12/24/2015 18:15,2,0.000,ALERT,212.16,301.47,59.986,1450998903,"274151322000095","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,614314.4,614314.4,2152,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998938,69107.00
12/24/2015 18:15,2,0.000,ALERT,212.83,302.68,60.028,1450998903,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,301524.6,301524.6,8272,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998940,69108.00
12/24/2015 18:15,2,0.000,ALERT,211.93,299.67,59.986,1450998903,"201051344001025","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,313598.6,313598.6,12922,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998942,69109.00
12/24/2015 18:15,2,0.000,ALERT,213.06,302.98,59.981,1450998903,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,311462.2,311462.2,8280,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998944,69110.00
12/24/2015 18:15,2,0.000,ALERT,213.51,302.68,59.996,1450998903,"201051344000853","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,308314.9,308314.9,8287,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450998945,69111.00
12/24/2015 18:15,2,0.000,ALERT,212.38,300.57,59.949,1450998903,"201051344000685","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,315198.6,315198.6,12943,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998947,69112.00
12/24/2015 18:15,2,0.000,ALERT,212.16,299.97,59.954,1450998903,"201051344000917","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,312874.9,312874.9,12953,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998949,69113.00
12/24/2015 18:15,2,0.000,ALERT,212.16,300.57,59.965,1450998903,"201051344001145","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,315931.8,315931.8,12956,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998951,69114.00
12/24/2015 18:15,2,0.000,ALERT,212.16,299.97,60.028,1450998903,"201051344000651","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,310061.6,310061.6,12930,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450998953,69115.00
12/24/2015 18:15,2,0.000,ALERT,211.93,299.97,59.981,1450998903,"274151322000088","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,568155.9,568155.9,2147,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998955,69116.00
12/24/2015 18:15,2,0.000,ALERT,212.83,299.37,59.986,1450998903,"274151322000068","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,476222.7,476222.7,2209,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998956,69117.00
12/24/2015 18:15,2,0.000,ALERT,211.70,300.27,59.996,1450998903,"201051344001135","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,306631.4,306631.4,12917,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998958,69118.00
12/24/2015 18:15,2,0.000,ALERT,212.61,303.28,59.991,1450998903,"201051344000594","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,312615.0,312615.0,8272,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998960,69119.00
12/24/2015 18:15,2,0.000,ALERT,212.16,299.97,59.991,1450998903,"201051344001203","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,312982.3,312982.3,12933,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998962,69120.00
12/24/2015 18:15,2,0.000,ALERT,212.16,300.87,59.986,1450998903,"274151322000054","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,580294.9,580294.9,2150,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998963,69121.00
12/24/2015 18:15,2,0.000,ALERT,213.29,302.37,59.986,1450998903,"201051344000867","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,301678.8,301678.8,8268,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998965,69122.00
12/24/2015 18:15,2,0.000,ALERT,211.93,300.27,59.991,1450998903,"201051344001093","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,311224.3,311224.3,12943,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450998967,69123.00
12/24/2015 18:15,2,0.000,ALERT,213.06,302.68,59.981,1450998903,"201051344000900","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,314617.7,314617.7,8275,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998969,69124.00
12/24/2015 18:15,2,0.000,ALERT,213.29,302.07,59.970,1450998903,"201051344000648","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,308521.6,308521.6,8266,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998971,69125.00
12/24/2015 18:15,2,0.000,ALERT,213.29,303.28,59.986,1450998903,"201051344000569","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,316134.3,316134.3,8266,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450998973,69126.00
12/24/2015 18:15,2,0.000,ALERT,213.06,302.98,59.991,1450998903,"201051344000983","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,311380.9,311380.9,8273,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450998975,69127.00
12/24/2015 18:15,2,0.000,ALERT,213.29,302.68,59.986,1450998903,"201051344001158","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,306890.9,306890.9,8283,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998976,69128.00
12/24/2015 18:15,2,0.000,ALERT,213.74,303.28,59.991,1450998903,"201051344000576","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,309022.2,309022.2,8277,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450998978,69129.00
12/24/2015 18:15,2,0.000,ALERT,212.16,299.07,59.996,1450998903,"274151322000087","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,555762.3,555762.3,2156,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450998980,69130.00
12/24/2015 18:30,2,0.000,ALERT,213.74,302.68,59.970,1450999803,"201051344000645","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,309675.5,309675.5,8276,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999805,69131.00
12/24/2015 18:30,2,0.000,ALERT,212.16,299.97,59.996,1450999803,"274151322000085","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,583018.2,583018.2,2152,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999807,69132.00
12/24/2015 18:30,2,0.000,ALERT,213.74,302.68,59.991,1450999803,"201051344000633","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,302546.6,302546.6,8283,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999809,69133.00
12/24/2015 18:30,2,0.000,ALERT,213.29,302.68,60.028,1450999803,"201051344000469","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,303542.5,303542.5,8291,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999811,69134.00
12/24/2015 18:30,2,0.000,ALERT,211.93,300.27,60.002,1450999803,"201051344000646","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,308457.5,308457.5,12924,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450999813,69135.00
12/24/2015 18:30,2,0.000,ALERT,211.70,299.97,59.981,1450999803,"274151322000052","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,590625.1,590625.1,2152,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999815,69136.00
12/24/2015 18:30,2,0.000,ALERT,212.16,300.57,59.996,1450999803,"201051344000585","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,313057.0,313057.0,12927,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999816,69137.00
12/24/2015 18:30,2,0.000,ALERT,212.16,300.57,59.996,1450999803,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,311552.9,311552.9,12964,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999818,69138.00
12/24/2015 18:30,2,0.000,ALERT,212.61,301.17,59.991,1450999803,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,306395.1,306395.1,12920,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999820,69139.00
12/24/2015 18:30,2,0.000,ALERT,211.70,300.27,60.028,1450999803,"201051344000955","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,315322.2,315322.2,12924,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999822,69140.00
12/24/2015 18:30,2,0.000,ALERT,211.93,299.07,59.996,1450999803,"274151322000094","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,476295.3,476295.3,2214,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999824,69141.00
12/24/2015 18:30,2,0.000,ALERT,213.29,303.28,60.002,1450999803,"201051344000579","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,317138.6,317138.6,8275,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999826,69142.00
12/24/2015 18:30,2,0.000,ALERT,212.16,300.87,60.007,1450999803,"201051344000890","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,313898.2,313898.2,12932,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450999827,69143.00
12/24/2015 18:30,2,0.000,ALERT,212.16,300.27,59.959,1450999803,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,315604.8,315604.8,12925,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999829,69144.00
12/24/2015 18:30,2,0.000,ALERT,212.38,299.67,60.012,1450999803,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,309804.9,309804.9,12934,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450999831,69145.00
12/24/2015 18:30,2,0.000,ALERT,212.16,300.57,59.986,1450999803,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,585057.6,585057.6,2158,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999833,69146.00
12/24/2015 18:30,2,0.000,ALERT,212.61,299.67,60.018,1450999803,"274151322000076","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,621396.6,621396.6,2149,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999835,69147.00
12/24/2015 18:30,2,0.000,ALERT,213.29,303.58,60.012,1450999803,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,301199.2,301199.2,8277,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999837,69148.00
12/24/2015 18:30,2,0.000,ALERT,211.93,300.57,60.028,1450999803,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,614314.4,614314.4,2154,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999839,69149.00
12/24/2015 18:30,2,0.000,ALERT,213.06,302.37,60.007,1450999803,"201051344000988","219011344069620",0.00,-0.50,0,297.87,304.18,0.0,0.0,0.000,301524.6,301524.6,8274,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999840,69150.00
12/24/2015 18:30,2,0.000,ALERT,211.93,299.67,60.018,1450999803,"201051344001025","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,313598.6,313598.6,12924,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450999842,69151.00
12/24/2015 18:30,2,0.000,ALERT,213.06,302.98,59.970,1450999803,"201051344000458","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,311462.2,311462.2,8282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450999844,69152.00
12/24/2015 18:30,2,0.000,ALERT,213.74,302.68,60.012,1450999803,"201051344000853","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,308314.9,308314.9,8289,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999846,69153.00
12/24/2015 18:30,2,0.000,ALERT,212.61,300.57,60.023,1450999803,"201051344000685","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,315198.6,315198.6,12945,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999848,69154.00
12/24/2015 18:30,2,0.000,ALERT,212.16,299.67,60.007,1450999803,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,312874.9,312874.9,12955,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999849,69155.00
12/24/2015 18:30,2,0.000,ALERT,212.38,300.57,60.007,1450999803,"201051344001145","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,315931.8,315931.8,12958,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999851,69156.00
12/24/2015 18:30,2,0.000,ALERT,212.16,299.37,60.007,1450999803,"201051344000651","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,310061.6,310061.6,12932,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999853,69157.00
12/24/2015 18:30,2,0.000,ALERT,211.70,299.67,60.002,1450999803,"274151322000088","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,568155.9,568155.9,2149,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999855,69158.00
12/24/2015 18:30,2,0.000,ALERT,212.83,299.07,60.012,1450999803,"274151322000068","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,476222.7,476222.7,2211,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999857,69159.00
12/24/2015 18:30,2,0.000,ALERT,211.70,299.97,60.002,1450999803,"201051344001135","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,306631.4,306631.4,12919,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999859,69160.00
12/24/2015 18:30,2,0.000,ALERT,213.06,303.58,60.012,1450999803,"201051344000594","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,312615.0,312615.0,8274,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999861,69161.00
12/24/2015 18:30,2,0.000,ALERT,212.38,299.97,59.996,1450999803,"201051344001203","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,312982.3,312982.3,12935,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999863,69162.00
12/24/2015 18:30,2,0.000,ALERT,211.93,300.27,59.996,1450999803,"274151322000054","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,580294.9,580294.9,2152,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999864,69163.00
12/24/2015 18:30,2,0.000,ALERT,213.74,302.68,60.002,1450999803,"201051344000867","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,301678.8,301678.8,8270,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450999866,69164.00
12/24/2015 18:30,2,0.000,ALERT,212.16,299.97,60.002,1450999803,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,311224.3,311224.3,12945,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999868,69165.00
12/24/2015 18:30,2,0.000,ALERT,213.06,302.98,59.970,1450999803,"201051344000900","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,314617.7,314617.7,8277,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450999870,69166.00
12/24/2015 18:30,2,0.000,ALERT,213.51,302.37,60.002,1450999803,"201051344000648","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,308521.6,308521.6,8268,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999872,69167.00
12/24/2015 18:30,2,0.000,ALERT,213.29,303.28,60.007,1450999803,"201051344000569","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,316134.3,316134.3,8268,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999874,69168.00
12/24/2015 18:30,2,0.000,ALERT,213.29,302.98,60.002,1450999803,"201051344000983","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,311380.9,311380.9,8275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450999875,69169.00
12/24/2015 18:30,2,0.000,ALERT,213.51,302.98,59.959,1450999803,"201051344001158","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,306890.9,306890.9,8285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450999877,69170.00
12/24/2015 18:30,2,0.000,ALERT,213.74,303.58,59.949,1450999803,"201051344000576","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,309022.2,309022.2,8279,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450999879,69171.00
12/24/2015 18:30,2,0.000,ALERT,212.16,299.37,59.991,1450999803,"274151322000087","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,555762.3,555762.3,2158,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450999881,69172.00
12/24/2015 18:45,2,0.000,ALERT,214.19,303.58,60.012,1451000703,"201051344000645","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,309675.5,309675.5,8278,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000705,69173.00
12/24/2015 18:45,2,0.000,ALERT,212.38,300.57,59.986,1451000703,"274151322000085","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,583018.2,583018.2,2154,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000707,69174.00
12/24/2015 18:45,2,0.000,ALERT,214.19,303.28,60.028,1451000703,"201051344000633","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,302546.6,302546.6,8285,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000709,69175.00
12/24/2015 18:45,2,0.000,ALERT,213.74,303.28,59.991,1451000703,"201051344000469","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,303542.5,303542.5,8293,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451000711,69176.00
12/24/2015 18:45,2,0.000,ALERT,212.38,300.87,59.954,1451000703,"201051344000646","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,308457.5,308457.5,12926,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000713,69177.00
12/24/2015 18:45,2,0.000,ALERT,212.16,300.57,59.991,1451000703,"274151322000052","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,590625.1,590625.1,2154,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000714,69178.00
12/24/2015 18:45,2,0.000,ALERT,212.83,301.17,59.986,1451000703,"201051344000585","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,313057.0,313057.0,12929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000716,69179.00
12/24/2015 18:45,2,0.000,ALERT,212.83,301.47,59.991,1451000703,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,311552.9,311552.9,12966,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000718,69180.00
12/24/2015 18:45,2,0.000,ALERT,213.06,301.77,59.954,1451000703,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,306395.1,306395.1,12922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000720,69181.00
12/24/2015 18:45,2,0.000,ALERT,212.16,300.87,59.986,1451000703,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,315322.2,315322.2,12926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000722,69182.00
12/24/2015 18:45,2,0.000,ALERT,212.38,299.97,59.949,1451000703,"274151322000094","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,476295.3,476295.3,2216,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000724,69183.00
12/24/2015 18:45,2,0.000,ALERT,213.51,304.18,59.986,1451000703,"201051344000579","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,317138.6,317138.6,8277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000726,69184.00
12/24/2015 18:45,2,0.000,ALERT,212.38,301.17,59.986,1451000703,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,313898.2,313898.2,12934,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000727,69185.00
12/24/2015 18:45,2,0.000,ALERT,212.83,300.87,59.981,1451000703,"201051344000438","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,315604.8,315604.8,12927,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000729,69186.00
12/24/2015 18:45,2,0.000,ALERT,212.83,299.97,59.981,1451000703,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,309804.9,309804.9,12936,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451000731,69187.00
12/24/2015 18:45,2,0.000,ALERT,212.38,301.17,59.975,1451000703,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,585057.6,585057.6,2160,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000733,69188.00
12/24/2015 18:45,2,0.000,ALERT,212.83,300.87,59.938,1451000703,"274151322000076","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,621396.6,621396.6,2151,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000735,69189.00
12/24/2015 18:45,2,0.000,ALERT,213.51,303.88,59.965,1451000703,"201051344000868","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,301199.2,301199.2,8279,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000737,69190.00
12/24/2015 18:45,2,0.000,ALERT,212.38,301.47,59.970,1451000703,"274151322000095","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,614314.4,614314.4,2156,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000738,69191.00
12/24/2015 18:45,2,0.000,ALERT,213.29,303.28,59.970,1451000703,"201051344000988","219011344069620",0.00,-0.50,0,298.17,305.08,0.0,0.0,0.000,301524.6,301524.6,8276,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451000740,69192.00
12/24/2015 18:45,2,0.000,ALERT,212.38,299.97,59.981,1451000703,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,313598.6,313598.6,12926,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451000742,69193.00
12/24/2015 18:45,2,0.000,ALERT,213.29,303.58,59.970,1451000703,"201051344000458","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,311462.2,311462.2,8284,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451000744,69194.00
12/24/2015 18:45,2,0.000,ALERT,213.96,303.28,59.991,1451000703,"201051344000853","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,308314.9,308314.9,8291,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000746,69195.00
12/24/2015 18:45,2,0.000,ALERT,213.06,300.87,59.970,1451000703,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,315198.6,315198.6,12947,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000748,69196.00
12/24/2015 18:45,2,0.000,ALERT,212.83,300.27,60.002,1451000703,"201051344000917","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,312874.9,312874.9,12957,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000750,69197.00
12/24/2015 18:45,2,0.000,ALERT,212.83,301.17,59.981,1451000703,"201051344001145","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,315931.8,315931.8,12960,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000752,69198.00
12/24/2015 18:45,2,0.000,ALERT,212.83,299.97,59.981,1451000703,"201051344000651","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,310061.6,310061.6,12934,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000753,69199.00
12/24/2015 18:45,2,0.000,ALERT,211.70,300.27,59.959,1451000703,"274151322000088","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,568155.9,568155.9,2151,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000755,69200.00
12/24/2015 18:45,2,0.000,ALERT,213.06,299.37,59.975,1451000703,"274151322000068","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,476222.7,476222.7,2213,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000757,69201.00
12/24/2015 18:45,2,0.000,ALERT,212.16,300.57,59.970,1451000703,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,306631.4,306631.4,12921,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000759,69202.00
12/24/2015 18:45,2,0.000,ALERT,213.06,303.88,59.970,1451000703,"201051344000594","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,312615.0,312615.0,8276,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000761,69203.00
12/24/2015 18:45,2,0.000,ALERT,212.61,300.27,59.970,1451000703,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,312982.3,312982.3,12937,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451000762,69204.00
12/24/2015 18:45,2,0.000,ALERT,212.16,301.17,59.970,1451000703,"274151322000054","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,580294.9,580294.9,2154,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000764,69205.00
12/24/2015 18:45,2,0.000,ALERT,213.74,302.68,59.996,1451000703,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,301678.8,301678.8,8272,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451000766,69206.00
12/24/2015 18:45,2,0.000,ALERT,212.61,300.87,59.975,1451000703,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,311224.3,311224.3,12947,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000768,69207.00
12/24/2015 18:45,2,0.000,ALERT,213.29,303.28,59.965,1451000703,"201051344000900","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,314617.7,314617.7,8279,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000770,69208.00
12/24/2015 18:45,2,0.000,ALERT,213.74,302.68,59.981,1451000703,"201051344000648","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,308521.6,308521.6,8270,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451000771,69209.00
12/24/2015 18:45,2,0.000,ALERT,213.74,304.18,59.965,1451000703,"201051344000569","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,316134.3,316134.3,8270,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451000773,69210.00
12/24/2015 18:45,2,0.000,ALERT,213.51,303.58,59.981,1451000703,"201051344000983","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,311380.9,311380.9,8277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000775,69211.00
12/24/2015 18:45,2,0.000,ALERT,213.74,303.58,59.970,1451000703,"201051344001158","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,306890.9,306890.9,8287,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000777,69212.00
12/24/2015 18:45,2,0.000,ALERT,214.19,304.18,59.949,1451000703,"201051344000576","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,309022.2,309022.2,8281,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451000779,69213.00
12/24/2015 18:45,2,0.000,ALERT,212.38,299.07,59.970,1451000703,"274151322000087","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,555762.3,555762.3,2160,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451000780,69214.00
12/24/2015 19:00,2,0.000,ALERT,213.96,302.68,60.002,1451001603,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,309675.5,309675.5,8280,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001605,69215.00
12/24/2015 19:00,2,0.000,ALERT,212.61,300.27,59.986,1451001603,"274151322000085","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,583018.2,583018.2,2156,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001607,69216.00
12/24/2015 19:00,2,0.000,ALERT,214.19,302.68,59.965,1451001603,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,302546.6,302546.6,8287,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001609,69217.00
12/24/2015 19:00,2,0.000,ALERT,213.51,302.98,60.002,1451001603,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,303542.5,303542.5,8295,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001611,69218.00
12/24/2015 19:00,2,0.000,ALERT,212.16,301.17,60.002,1451001603,"201051344000646","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,308457.5,308457.5,12928,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001613,69219.00
12/24/2015 19:00,2,0.000,ALERT,212.38,300.27,59.986,1451001603,"274151322000052","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,590625.1,590625.1,2156,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001615,69220.00
12/24/2015 19:00,2,0.000,ALERT,212.61,301.47,60.002,1451001603,"201051344000585","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,313057.0,313057.0,12931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001616,69221.00
12/24/2015 19:00,2,0.000,ALERT,212.38,301.47,59.975,1451001603,"201051344001230","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,311552.9,311552.9,12968,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001618,69222.00
12/24/2015 19:00,2,0.000,ALERT,213.06,302.37,60.002,1451001603,"201051344000582","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,306395.1,306395.1,12924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001620,69223.00
12/24/2015 19:00,2,0.000,ALERT,212.16,301.17,60.002,1451001603,"201051344000955","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,315322.2,315322.2,12928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001622,69224.00
