ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 19:00,2,0.000,ALERT,212.61,299.67,59.986,1451001603,"274151322000094","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,476295.3,476295.3,2218,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001624,69225.00
12/24/2015 19:00,2,0.000,ALERT,213.51,303.58,60.023,1451001603,"201051344000579","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,317138.6,317138.6,8279,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451001625,69226.00
12/24/2015 19:00,2,0.000,ALERT,212.16,301.47,59.996,1451001603,"201051344000890","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,313898.2,313898.2,12936,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001627,69227.00
12/24/2015 19:00,2,0.000,ALERT,212.61,301.17,60.028,1451001603,"201051344000438","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,315604.8,315604.8,12929,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001629,69228.00
12/24/2015 19:00,2,0.000,ALERT,212.38,300.27,60.028,1451001603,"201051344000417","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,309804.9,309804.9,12938,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451001631,69229.00
12/24/2015 19:00,2,0.000,ALERT,212.38,300.57,59.975,1451001603,"274151322000083","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,585057.6,585057.6,2162,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001632,69230.00
12/24/2015 19:00,2,0.000,ALERT,212.83,299.67,59.996,1451001603,"274151322000076","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,621396.6,621396.6,2153,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001634,69231.00
12/24/2015 19:00,2,0.000,ALERT,213.51,303.58,60.028,1451001603,"201051344000868","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,301199.2,301199.2,8281,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001636,69232.00
12/24/2015 19:00,2,0.000,ALERT,212.16,301.17,59.991,1451001603,"274151322000095","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,614314.4,614314.4,2158,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451001638,69233.00
12/24/2015 19:00,2,0.000,ALERT,213.06,302.37,60.034,1451001603,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,301524.6,301524.6,8278,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001640,69234.00
12/24/2015 19:00,2,0.000,ALERT,212.16,300.27,59.981,1451001603,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,313598.6,313598.6,12928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451001642,69235.00
12/24/2015 19:00,2,0.000,ALERT,213.29,302.68,59.996,1451001603,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,311462.2,311462.2,8286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001644,69236.00
12/24/2015 19:00,2,0.000,ALERT,213.96,302.68,59.981,1451001603,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,308314.9,308314.9,8293,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001646,69237.00
12/24/2015 19:00,2,0.000,ALERT,212.83,301.17,59.991,1451001603,"201051344000685","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,315198.6,315198.6,12949,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001647,69238.00
12/24/2015 19:00,2,0.000,ALERT,212.61,300.87,60.002,1451001603,"201051344000917","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,312874.9,312874.9,12959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451001649,69239.00
12/24/2015 19:00,2,0.000,ALERT,212.83,301.77,59.996,1451001603,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,315931.8,315931.8,12962,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001651,69240.00
12/24/2015 19:00,2,0.000,ALERT,212.61,300.57,60.023,1451001603,"201051344000651","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,310061.6,310061.6,12936,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001653,69241.00
12/24/2015 19:00,2,0.000,ALERT,211.93,299.97,60.007,1451001603,"274151322000088","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,568155.9,568155.9,2153,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001655,69242.00
12/24/2015 19:00,2,0.000,ALERT,213.06,299.37,60.002,1451001603,"274151322000068","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,476222.7,476222.7,2215,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001656,69243.00
12/24/2015 19:00,2,0.000,ALERT,212.16,301.17,59.996,1451001603,"201051344001135","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,306631.4,306631.4,12923,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451001658,69244.00
12/24/2015 19:00,2,0.000,ALERT,213.06,302.98,60.007,1451001603,"201051344000594","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,312615.0,312615.0,8278,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001660,69245.00
12/24/2015 19:00,2,0.000,ALERT,212.61,301.17,60.002,1451001603,"201051344001203","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,312982.3,312982.3,12939,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001662,69246.00
12/24/2015 19:00,2,0.000,ALERT,212.16,300.87,59.981,1451001603,"274151322000054","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,580294.9,580294.9,2156,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001664,69247.00
12/24/2015 19:00,2,0.000,ALERT,213.74,302.37,60.002,1451001603,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,301678.8,301678.8,8274,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001665,69248.00
12/24/2015 19:00,2,0.000,ALERT,212.38,301.17,60.002,1451001603,"201051344001093","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,311224.3,311224.3,12949,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451001667,69249.00
12/24/2015 19:00,2,0.000,ALERT,213.06,302.68,59.996,1451001603,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,314617.7,314617.7,8281,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001669,69250.00
12/24/2015 19:00,2,0.000,ALERT,213.51,302.07,59.959,1451001603,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,308521.6,308521.6,8272,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451001671,69251.00
12/24/2015 19:00,2,0.000,ALERT,213.51,303.28,59.991,1451001603,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,316134.3,316134.3,8272,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001673,69252.00
12/24/2015 19:00,2,0.000,ALERT,213.29,302.98,59.959,1451001603,"201051344000983","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,311380.9,311380.9,8279,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451001675,69253.00
12/24/2015 19:00,2,0.000,ALERT,213.29,302.37,59.996,1451001603,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,306890.9,306890.9,8289,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451001676,69254.00
12/24/2015 19:00,2,0.000,ALERT,213.74,303.28,59.970,1451001603,"201051344000576","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,309022.2,309022.2,8283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451001678,69255.00
12/24/2015 19:00,2,0.000,ALERT,212.38,299.67,60.002,1451001603,"274151322000087","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,555762.3,555762.3,2162,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451001680,69256.00
12/24/2015 19:15,2,0.000,ALERT,214.41,304.18,59.991,1451002503,"201051344000645","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,309675.5,309675.5,8282,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002505,69257.00
12/24/2015 19:15,2,0.000,ALERT,213.06,301.17,59.986,1451002503,"274151322000085","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,583018.2,583018.2,2158,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002507,69258.00
12/24/2015 19:15,2,0.000,ALERT,214.64,304.18,59.981,1451002503,"201051344000633","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,302546.6,302546.6,8289,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002508,69259.00
12/24/2015 19:15,2,0.000,ALERT,214.19,304.48,59.996,1451002503,"201051344000469","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,303542.5,303542.5,8297,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451002510,69260.00
12/24/2015 19:15,2,0.000,ALERT,212.83,301.77,59.975,1451002503,"201051344000646","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,308457.5,308457.5,12930,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002512,69261.00
12/24/2015 19:15,2,0.000,ALERT,212.61,301.77,59.981,1451002503,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,590625.1,590625.1,2158,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002514,69262.00
12/24/2015 19:15,2,0.000,ALERT,213.29,302.07,59.996,1451002503,"201051344000585","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,313057.0,313057.0,12933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451002516,69263.00
12/24/2015 19:15,2,0.000,ALERT,213.06,302.07,60.002,1451002503,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,311552.9,311552.9,12970,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002518,69264.00
12/24/2015 19:15,2,0.000,ALERT,213.51,302.68,60.018,1451002503,"201051344000582","219011344069620",0.00,-1.50,0,300.57,303.58,0.0,0.0,0.000,306395.1,306395.1,12926,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002519,69265.00
12/24/2015 19:15,2,0.000,ALERT,212.83,301.77,59.991,1451002503,"201051344000955","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,315322.2,315322.2,12930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002521,69266.00
12/24/2015 19:15,2,0.000,ALERT,213.06,300.87,59.991,1451002503,"274151322000094","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,476295.3,476295.3,2220,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002523,69267.00
12/24/2015 19:15,2,0.000,ALERT,214.19,304.78,59.986,1451002503,"201051344000579","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,317138.6,317138.6,8281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002525,69268.00
12/24/2015 19:15,2,0.000,ALERT,213.06,302.07,60.023,1451002503,"201051344000890","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,313898.2,313898.2,12938,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002527,69269.00
12/24/2015 19:15,2,0.000,ALERT,213.29,301.77,59.986,1451002503,"201051344000438","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,315604.8,315604.8,12931,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002528,69270.00
12/24/2015 19:15,2,0.000,ALERT,213.29,301.17,59.954,1451002503,"201051344000417","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,309804.9,309804.9,12940,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451002530,69271.00
12/24/2015 19:15,2,0.000,ALERT,213.06,301.47,59.970,1451002503,"274151322000083","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,585057.6,585057.6,2164,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002532,69272.00
12/24/2015 19:15,2,0.000,ALERT,213.51,301.17,60.028,1451002503,"274151322000076","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,621396.6,621396.6,2155,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002534,69273.00
12/24/2015 19:15,2,0.000,ALERT,213.96,305.08,59.996,1451002503,"201051344000868","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,301199.2,301199.2,8283,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002536,69274.00
12/24/2015 19:15,2,0.000,ALERT,212.83,302.37,59.981,1451002503,"274151322000095","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,614314.4,614314.4,2160,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002538,69275.00
12/24/2015 19:15,2,0.000,ALERT,213.74,304.18,59.986,1451002503,"201051344000988","219011344069620",0.00,-0.50,0,298.17,305.38,0.0,0.0,0.000,301524.6,301524.6,8280,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451002540,69276.00
12/24/2015 19:15,2,0.000,ALERT,213.06,301.47,59.959,1451002503,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,313598.6,313598.6,12930,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002541,69277.00
12/24/2015 19:15,2,0.000,ALERT,213.96,304.48,60.018,1451002503,"201051344000458","219011344069620",0.00,0.50,0,300.87,306.58,0.0,0.0,0.000,311462.2,311462.2,8288,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002543,69278.00
12/24/2015 19:15,2,0.000,ALERT,214.64,304.18,59.986,1451002503,"201051344000853","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,308314.9,308314.9,8295,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002545,69279.00
12/24/2015 19:15,2,0.000,ALERT,213.51,301.77,59.944,1451002503,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,315198.6,315198.6,12951,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002547,69280.00
12/24/2015 19:15,2,0.000,ALERT,213.29,301.47,59.981,1451002503,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,312874.9,312874.9,12961,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002549,69281.00
12/24/2015 19:15,2,0.000,ALERT,213.51,302.07,59.986,1451002503,"201051344001145","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,315931.8,315931.8,12964,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451002550,69282.00
12/24/2015 19:15,2,0.000,ALERT,213.29,301.47,59.970,1451002503,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,310061.6,310061.6,12938,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002552,69283.00
12/24/2015 19:15,2,0.000,ALERT,212.38,300.87,59.965,1451002503,"274151322000088","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,568155.9,568155.9,2155,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451002554,69284.00
12/24/2015 19:15,2,0.000,ALERT,213.29,300.57,59.981,1451002503,"274151322000068","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,476222.7,476222.7,2217,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002556,69285.00
12/24/2015 19:15,2,0.000,ALERT,213.06,301.77,59.933,1451002503,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,306631.4,306631.4,12925,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002558,69286.00
12/24/2015 19:15,2,0.000,ALERT,213.74,304.78,59.938,1451002503,"201051344000594","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,312615.0,312615.0,8280,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002560,69287.00
12/24/2015 19:15,2,0.000,ALERT,213.51,301.77,60.018,1451002503,"201051344001203","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,312982.3,312982.3,12941,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002561,69288.00
12/24/2015 19:15,2,0.000,ALERT,212.61,301.17,59.975,1451002503,"274151322000054","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,580294.9,580294.9,2158,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002563,69289.00
12/24/2015 19:15,2,0.000,ALERT,214.41,304.18,59.975,1451002503,"201051344000867","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,301678.8,301678.8,8276,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002565,69290.00
12/24/2015 19:15,2,0.000,ALERT,213.29,302.07,59.938,1451002503,"201051344001093","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,311224.3,311224.3,12951,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002567,69291.00
12/24/2015 19:15,2,0.000,ALERT,213.96,304.48,59.970,1451002503,"201051344000900","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,314617.7,314617.7,8283,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451002569,69292.00
12/24/2015 19:15,2,0.000,ALERT,214.41,303.88,59.938,1451002503,"201051344000648","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,308521.6,308521.6,8274,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002571,69293.00
12/24/2015 19:15,2,0.000,ALERT,214.19,305.08,59.981,1451002503,"201051344000569","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,316134.3,316134.3,8274,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002572,69294.00
12/24/2015 19:15,2,0.000,ALERT,213.96,304.18,59.970,1451002503,"201051344000983","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,311380.9,311380.9,8281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002574,69295.00
12/24/2015 19:15,2,0.000,ALERT,214.19,304.18,59.938,1451002503,"201051344001158","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,306890.9,306890.9,8291,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002576,69296.00
12/24/2015 19:15,2,0.000,ALERT,214.41,304.78,59.975,1451002503,"201051344000576","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,309022.2,309022.2,8285,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002578,69297.00
12/24/2015 19:15,2,0.000,ALERT,212.83,300.27,59.975,1451002503,"274151322000087","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,555762.3,555762.3,2164,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451002580,69298.00
12/24/2015 19:30,2,0.000,ALERT,214.41,303.88,59.970,1451003403,"201051344000645","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,309675.5,309675.5,8284,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003405,69299.00
12/24/2015 19:30,2,0.000,ALERT,212.83,300.87,59.970,1451003403,"274151322000085","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,583018.2,583018.2,2160,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003407,69300.00
12/24/2015 19:30,2,0.000,ALERT,214.64,303.88,59.975,1451003403,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,302546.6,302546.6,8291,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451003408,69301.00
12/24/2015 19:30,2,0.000,ALERT,213.96,304.18,59.954,1451003403,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,303542.5,303542.5,8299,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003410,69302.00
12/24/2015 19:30,2,0.000,ALERT,213.06,302.07,59.981,1451003403,"201051344000646","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,308457.5,308457.5,12932,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451003412,69303.00
12/24/2015 19:30,2,0.000,ALERT,212.16,301.77,59.965,1451003403,"274151322000052","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,590625.1,590625.1,2160,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003414,69304.00
12/24/2015 19:30,2,0.000,ALERT,213.51,302.37,59.986,1451003403,"201051344000585","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,313057.0,313057.0,12935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003416,69305.00
12/24/2015 19:30,2,0.000,ALERT,213.29,302.37,59.970,1451003403,"201051344001230","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,311552.9,311552.9,12972,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451003418,69306.00
12/24/2015 19:30,2,0.000,ALERT,213.74,302.98,59.933,1451003403,"201051344000582","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,306395.1,306395.1,12928,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451003420,69307.00
12/24/2015 19:30,2,0.000,ALERT,213.06,302.07,59.970,1451003403,"201051344000955","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,315322.2,315322.2,12932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003422,69308.00
12/24/2015 19:30,2,0.000,ALERT,212.61,300.57,59.965,1451003403,"274151322000094","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,476295.3,476295.3,2222,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003423,69309.00
12/24/2015 19:30,2,0.000,ALERT,213.96,304.78,59.970,1451003403,"201051344000579","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,317138.6,317138.6,8283,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003425,69310.00
12/24/2015 19:30,2,0.000,ALERT,213.29,302.37,59.938,1451003403,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,313898.2,313898.2,12940,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003427,69311.00
12/24/2015 19:30,2,0.000,ALERT,213.29,301.77,59.975,1451003403,"201051344000438","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,315604.8,315604.8,12933,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003429,69312.00
12/24/2015 19:30,2,0.000,ALERT,213.51,301.47,59.975,1451003403,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,309804.9,309804.9,12942,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003431,69313.00
12/24/2015 19:30,2,0.000,ALERT,212.83,301.17,59.944,1451003403,"274151322000083","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,585057.6,585057.6,2166,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003432,69314.00
12/24/2015 19:30,2,0.000,ALERT,213.29,301.77,59.975,1451003403,"274151322000076","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,621396.6,621396.6,2157,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003434,69315.00
12/24/2015 19:30,2,0.000,ALERT,213.96,304.78,60.023,1451003403,"201051344000868","219011344069620",0.00,-1.00,0,302.37,307.18,0.0,0.0,0.000,301199.2,301199.2,8285,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451003436,69316.00
12/24/2015 19:30,2,0.000,ALERT,212.61,302.07,59.970,1451003403,"274151322000095","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,614314.4,614314.4,2162,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451003438,69317.00
12/24/2015 19:30,2,0.000,ALERT,213.74,303.88,59.981,1451003403,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.98,0.0,0.0,0.000,301524.6,301524.6,8282,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003440,69318.00
12/24/2015 19:30,2,0.000,ALERT,213.29,301.17,59.970,1451003403,"201051344001025","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,313598.6,313598.6,12932,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003442,69319.00
12/24/2015 19:30,2,0.000,ALERT,213.74,304.18,59.970,1451003403,"201051344000458","219011344069620",0.00,0.50,0,301.47,307.18,0.0,0.0,0.000,311462.2,311462.2,8290,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003444,69320.00
12/24/2015 19:30,2,0.000,ALERT,214.64,304.18,59.986,1451003403,"201051344000853","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,308314.9,308314.9,8297,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003446,69321.00
12/24/2015 19:30,2,0.000,ALERT,213.74,301.77,59.975,1451003403,"201051344000685","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,315198.6,315198.6,12953,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003447,69322.00
12/24/2015 19:30,2,0.000,ALERT,213.51,301.47,60.002,1451003403,"201051344000917","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,312874.9,312874.9,12963,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003449,69323.00
12/24/2015 19:30,2,0.000,ALERT,213.51,302.07,59.981,1451003403,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,315931.8,315931.8,12966,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451003451,69324.00
12/24/2015 19:30,2,0.000,ALERT,213.29,301.17,60.018,1451003403,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,310061.6,310061.6,12940,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003453,69325.00
12/24/2015 19:30,2,0.000,ALERT,212.16,300.87,59.975,1451003403,"274151322000088","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,568155.9,568155.9,2157,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003455,69326.00
12/24/2015 19:30,2,0.000,ALERT,213.29,300.27,59.933,1451003403,"274151322000068","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,476222.7,476222.7,2219,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003456,69327.00
12/24/2015 19:30,2,0.000,ALERT,213.06,301.77,59.970,1451003403,"201051344001135","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,306631.4,306631.4,12927,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003458,69328.00
12/24/2015 19:30,2,0.000,ALERT,213.51,304.78,59.975,1451003403,"201051344000594","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,312615.0,312615.0,8282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003460,69329.00
12/24/2015 19:30,2,0.000,ALERT,213.29,301.77,60.007,1451003403,"201051344001203","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,312982.3,312982.3,12943,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003462,69330.00
12/24/2015 19:30,2,0.000,ALERT,212.61,301.77,59.965,1451003403,"274151322000054","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,580294.9,580294.9,2160,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003464,69331.00
12/24/2015 19:30,2,0.000,ALERT,214.19,303.88,59.991,1451003403,"201051344000867","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,301678.8,301678.8,8278,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003465,69332.00
12/24/2015 19:30,2,0.000,ALERT,213.29,302.07,59.981,1451003403,"201051344001093","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,311224.3,311224.3,12953,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451003467,69333.00
12/24/2015 19:30,2,0.000,ALERT,213.74,304.18,59.975,1451003403,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,314617.7,314617.7,8285,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003469,69334.00
12/24/2015 19:30,2,0.000,ALERT,214.19,303.58,59.991,1451003403,"201051344000648","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,308521.6,308521.6,8276,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003471,69335.00
12/24/2015 19:30,2,0.000,ALERT,214.19,305.08,59.981,1451003403,"201051344000569","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,316134.3,316134.3,8276,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003473,69336.00
12/24/2015 19:30,2,0.000,ALERT,213.96,304.48,59.975,1451003403,"201051344000983","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,311380.9,311380.9,8283,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003475,69337.00
12/24/2015 19:30,2,0.000,ALERT,214.19,304.48,59.981,1451003403,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,306890.9,306890.9,8293,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003477,69338.00
12/24/2015 19:30,2,0.000,ALERT,214.64,305.08,59.975,1451003403,"201051344000576","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,309022.2,309022.2,8287,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451003478,69339.00
12/24/2015 19:30,2,0.000,ALERT,212.61,300.27,59.975,1451003403,"274151322000087","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,555762.3,555762.3,2166,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451003480,69340.00
12/24/2015 19:45,2,0.000,ALERT,213.96,303.28,59.975,1451004303,"201051344000645","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,309675.5,309675.5,8286,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004305,69341.00
12/24/2015 19:45,2,0.000,ALERT,213.06,301.47,59.970,1451004303,"274151322000085","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,583018.2,583018.2,2162,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004307,69342.00
12/24/2015 19:45,2,0.000,ALERT,214.19,303.28,59.981,1451004303,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,302546.6,302546.6,8293,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004309,69343.00
12/24/2015 19:45,2,0.000,ALERT,213.51,303.28,60.018,1451004303,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,303542.5,303542.5,8301,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004311,69344.00
12/24/2015 19:45,2,0.000,ALERT,213.06,301.47,60.012,1451004303,"201051344000646","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,308457.5,308457.5,12934,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004312,69345.00
12/24/2015 19:45,2,0.000,ALERT,212.38,300.87,59.959,1451004303,"274151322000052","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,590625.1,590625.1,2162,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004314,69346.00
12/24/2015 19:45,2,0.000,ALERT,213.29,301.77,59.949,1451004303,"201051344000585","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,313057.0,313057.0,12937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451004316,69347.00
12/24/2015 19:45,2,0.000,ALERT,213.29,302.07,60.018,1451004303,"201051344001230","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,311552.9,311552.9,12974,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451004318,69348.00
12/24/2015 19:45,2,0.000,ALERT,213.74,302.37,59.944,1451004303,"201051344000582","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,306395.1,306395.1,12930,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004320,69349.00
12/24/2015 19:45,2,0.000,ALERT,212.83,301.47,59.975,1451004303,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,315322.2,315322.2,12934,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451004322,69350.00
12/24/2015 19:45,2,0.000,ALERT,212.83,300.87,60.018,1451004303,"274151322000094","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,476295.3,476295.3,2224,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004323,69351.00
12/24/2015 19:45,2,0.000,ALERT,213.51,304.18,59.981,1451004303,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,317138.6,317138.6,8285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004325,69352.00
12/24/2015 19:45,2,0.000,ALERT,213.06,301.77,59.986,1451004303,"201051344000890","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,313898.2,313898.2,12942,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004327,69353.00
12/24/2015 19:45,2,0.000,ALERT,213.29,301.47,59.981,1451004303,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315604.8,315604.8,12935,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451004329,69354.00
12/24/2015 19:45,2,0.000,ALERT,213.51,300.87,59.975,1451004303,"201051344000417","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,309804.9,309804.9,12944,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004331,69355.00
12/24/2015 19:45,2,0.000,ALERT,213.06,301.77,59.975,1451004303,"274151322000083","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,585057.6,585057.6,2168,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451004332,69356.00
12/24/2015 19:45,2,0.000,ALERT,213.29,301.17,59.965,1451004303,"274151322000076","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,621396.6,621396.6,2159,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004334,69357.00
12/24/2015 19:45,2,0.000,ALERT,213.51,304.18,59.986,1451004303,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,301199.2,301199.2,8287,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004336,69358.00
12/24/2015 19:45,2,0.000,ALERT,212.83,302.37,59.975,1451004303,"274151322000095","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,614314.4,614314.4,2164,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004338,69359.00
12/24/2015 19:45,2,0.000,ALERT,213.29,303.28,59.975,1451004303,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,301524.6,301524.6,8284,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004340,69360.00
12/24/2015 19:45,2,0.000,ALERT,213.06,300.87,59.981,1451004303,"201051344001025","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,313598.6,313598.6,12934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004342,69361.00
12/24/2015 19:45,2,0.000,ALERT,213.29,303.58,59.981,1451004303,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,311462.2,311462.2,8292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004344,69362.00
12/24/2015 19:45,2,0.000,ALERT,213.96,302.98,59.981,1451004303,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,308314.9,308314.9,8299,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004345,69363.00
12/24/2015 19:45,2,0.000,ALERT,213.74,301.77,59.986,1451004303,"201051344000685","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,315198.6,315198.6,12955,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451004347,69364.00
12/24/2015 19:45,2,0.000,ALERT,213.51,301.17,59.981,1451004303,"201051344000917","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,312874.9,312874.9,12965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004349,69365.00
12/24/2015 19:45,2,0.000,ALERT,213.51,301.77,59.981,1451004303,"201051344001145","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,315931.8,315931.8,12968,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004351,69366.00
12/24/2015 19:45,2,0.000,ALERT,213.51,301.17,59.991,1451004303,"201051344000651","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,310061.6,310061.6,12942,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004352,69367.00
12/24/2015 19:45,2,0.000,ALERT,212.61,301.77,59.991,1451004303,"274151322000088","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,568155.9,568155.9,2159,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004354,69368.00
12/24/2015 19:45,2,0.000,ALERT,213.51,300.27,59.981,1451004303,"274151322000068","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,476222.7,476222.7,2221,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451004356,69369.00
12/24/2015 19:45,2,0.000,ALERT,212.83,301.47,60.007,1451004303,"201051344001135","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,306631.4,306631.4,12929,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004358,69370.00
