ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 19:45,2,0.000,ALERT,213.06,303.88,59.975,1451004303,"201051344000594","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,312615.0,312615.0,8284,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004360,69371.00
12/24/2015 19:45,2,0.000,ALERT,213.29,301.17,60.023,1451004303,"201051344001203","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,312982.3,312982.3,12945,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004362,69372.00
12/24/2015 19:45,2,0.000,ALERT,212.83,302.07,59.981,1451004303,"274151322000054","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,580294.9,580294.9,2162,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004364,69373.00
12/24/2015 19:45,2,0.000,ALERT,213.74,302.98,60.018,1451004303,"201051344000867","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,301678.8,301678.8,8280,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004365,69374.00
12/24/2015 19:45,2,0.000,ALERT,213.29,301.47,59.991,1451004303,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,311224.3,311224.3,12955,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004367,69375.00
12/24/2015 19:45,2,0.000,ALERT,213.29,303.28,59.944,1451004303,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,314617.7,314617.7,8287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004369,69376.00
12/24/2015 19:45,2,0.000,ALERT,213.51,302.37,59.981,1451004303,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,308521.6,308521.6,8278,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004371,69377.00
12/24/2015 19:45,2,0.000,ALERT,213.51,303.88,59.991,1451004303,"201051344000569","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,316134.3,316134.3,8278,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451004373,69378.00
12/24/2015 19:45,2,0.000,ALERT,213.29,303.28,59.975,1451004303,"201051344000983","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,311380.9,311380.9,8285,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451004375,69379.00
12/24/2015 19:45,2,0.000,ALERT,213.51,303.28,59.991,1451004303,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,306890.9,306890.9,8295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004376,69380.00
12/24/2015 19:45,2,0.000,ALERT,213.96,303.58,59.981,1451004303,"201051344000576","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,309022.2,309022.2,8289,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004378,69381.00
12/24/2015 19:45,2,0.000,ALERT,212.83,300.27,59.981,1451004303,"274151322000087","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,555762.3,555762.3,2168,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451004380,69382.00
12/24/2015 20:00,2,0.000,ALERT,213.96,303.28,59.970,1451005203,"201051344000645","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,309675.5,309675.5,8288,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005205,69383.00
12/24/2015 20:00,2,0.000,ALERT,212.83,301.47,59.965,1451005203,"274151322000085","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,583018.2,583018.2,2164,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005207,69384.00
12/24/2015 20:00,2,0.000,ALERT,213.96,302.98,59.959,1451005203,"201051344000633","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,302546.6,302546.6,8295,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451005208,69385.00
12/24/2015 20:00,2,0.000,ALERT,213.51,303.58,59.986,1451005203,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,303542.5,303542.5,8303,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005210,69386.00
12/24/2015 20:00,2,0.000,ALERT,213.06,301.77,59.933,1451005203,"201051344000646","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,308457.5,308457.5,12936,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451005212,69387.00
12/24/2015 20:00,2,0.000,ALERT,212.61,301.17,59.981,1451005203,"274151322000052","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,590625.1,590625.1,2164,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005214,69388.00
12/24/2015 20:00,2,0.000,ALERT,213.51,302.07,59.986,1451005203,"201051344000585","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,313057.0,313057.0,12939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451005216,69389.00
12/24/2015 20:00,2,0.000,ALERT,213.06,301.77,60.028,1451005203,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,311552.9,311552.9,12976,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005218,69390.00
12/24/2015 20:00,2,0.000,ALERT,213.74,302.68,59.986,1451005203,"201051344000582","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,306395.1,306395.1,12932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451005220,69391.00
12/24/2015 20:00,2,0.000,ALERT,212.83,301.77,59.986,1451005203,"201051344000955","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,315322.2,315322.2,12936,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005222,69392.00
12/24/2015 20:00,2,0.000,ALERT,213.06,300.87,59.991,1451005203,"274151322000094","219011344069620",0.00,-1.00,0,299.37,302.37,0.0,0.0,0.000,476295.3,476295.3,2226,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005224,69393.00
12/24/2015 20:00,2,0.000,ALERT,213.29,303.88,59.991,1451005203,"201051344000579","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,317138.6,317138.6,8287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005225,69394.00
12/24/2015 20:00,2,0.000,ALERT,213.06,302.07,59.986,1451005203,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,313898.2,313898.2,12944,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451005227,69395.00
12/24/2015 20:00,2,0.000,ALERT,213.51,301.77,60.007,1451005203,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,315604.8,315604.8,12937,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005229,69396.00
12/24/2015 20:00,2,0.000,ALERT,213.51,301.17,59.981,1451005203,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,309804.9,309804.9,12946,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005231,69397.00
12/24/2015 20:00,2,0.000,ALERT,213.06,302.07,59.996,1451005203,"274151322000083","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,585057.6,585057.6,2170,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005233,69398.00
12/24/2015 20:00,2,0.000,ALERT,213.51,301.77,59.986,1451005203,"274151322000076","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,621396.6,621396.6,2161,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005235,69399.00
12/24/2015 20:00,2,0.000,ALERT,213.29,303.88,59.991,1451005203,"201051344000868","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,301199.2,301199.2,8289,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005236,69400.00
12/24/2015 20:00,2,0.000,ALERT,212.83,302.68,59.986,1451005203,"274151322000095","219011344069620",0.00,-1.00,0,300.87,303.88,0.0,0.0,0.000,614314.4,614314.4,2166,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005238,69401.00
12/24/2015 20:00,2,0.000,ALERT,213.06,302.98,59.991,1451005203,"201051344000988","219011344069620",0.00,-1.00,0,298.77,305.08,0.0,0.0,0.000,301524.6,301524.6,8286,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005240,69402.00
12/24/2015 20:00,2,0.000,ALERT,213.06,301.17,59.986,1451005203,"201051344001025","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,313598.6,313598.6,12936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005242,69403.00
12/24/2015 20:00,2,0.000,ALERT,213.29,303.58,59.986,1451005203,"201051344000458","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,311462.2,311462.2,8294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005244,69404.00
12/24/2015 20:00,2,0.000,ALERT,213.51,302.68,60.002,1451005203,"201051344000853","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,308314.9,308314.9,8301,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005246,69405.00
12/24/2015 20:00,2,0.000,ALERT,213.51,301.47,59.991,1451005203,"201051344000685","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,315198.6,315198.6,12957,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005247,69406.00
12/24/2015 20:00,2,0.000,ALERT,213.29,301.17,59.986,1451005203,"201051344000917","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,312874.9,312874.9,12967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005249,69407.00
12/24/2015 20:00,2,0.000,ALERT,213.51,301.77,59.975,1451005203,"201051344001145","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,315931.8,315931.8,12970,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005251,69408.00
12/24/2015 20:00,2,0.000,ALERT,213.29,300.87,59.986,1451005203,"201051344000651","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,310061.6,310061.6,12944,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005253,69409.00
12/24/2015 20:00,2,0.000,ALERT,212.38,300.27,59.986,1451005203,"274151322000088","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,568155.9,568155.9,2161,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005255,69410.00
12/24/2015 20:00,2,0.000,ALERT,213.51,300.57,60.002,1451005203,"274151322000068","219011344069620",0.00,0.50,0,299.07,302.07,0.0,0.0,0.000,476222.7,476222.7,2223,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005256,69411.00
12/24/2015 20:00,2,0.000,ALERT,213.06,301.77,59.986,1451005203,"201051344001135","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,306631.4,306631.4,12931,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005258,69412.00
12/24/2015 20:00,2,0.000,ALERT,212.83,303.58,59.981,1451005203,"201051344000594","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,312615.0,312615.0,8286,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005260,69413.00
12/24/2015 20:00,2,0.000,ALERT,213.29,301.47,59.949,1451005203,"201051344001203","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,312982.3,312982.3,12947,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005262,69414.00
12/24/2015 20:00,2,0.000,ALERT,212.61,301.77,60.002,1451005203,"274151322000054","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,580294.9,580294.9,2164,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005264,69415.00
12/24/2015 20:00,2,0.000,ALERT,213.74,302.98,59.970,1451005203,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,301678.8,301678.8,8282,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451005265,69416.00
12/24/2015 20:00,2,0.000,ALERT,213.29,301.77,59.981,1451005203,"201051344001093","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,311224.3,311224.3,12957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005267,69417.00
12/24/2015 20:00,2,0.000,ALERT,213.29,303.28,59.981,1451005203,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,314617.7,314617.7,8289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005269,69418.00
12/24/2015 20:00,2,0.000,ALERT,213.51,302.68,59.975,1451005203,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,308521.6,308521.6,8280,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005271,69419.00
12/24/2015 20:00,2,0.000,ALERT,213.29,303.88,59.959,1451005203,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,316134.3,316134.3,8280,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005273,69420.00
12/24/2015 20:00,2,0.000,ALERT,213.29,303.58,60.002,1451005203,"201051344000983","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,311380.9,311380.9,8287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005275,69421.00
12/24/2015 20:00,2,0.000,ALERT,213.29,302.98,59.975,1451005203,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,306890.9,306890.9,8297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005276,69422.00
12/24/2015 20:00,2,0.000,ALERT,213.74,303.58,59.965,1451005203,"201051344000576","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,309022.2,309022.2,8291,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005278,69423.00
12/24/2015 20:00,2,0.000,ALERT,212.83,300.57,59.970,1451005203,"274151322000087","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,555762.3,555762.3,2170,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451005280,69424.00
12/24/2015 20:15,2,0.000,ALERT,213.96,303.58,59.986,1451006103,"201051344000645","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,309675.5,309675.5,8290,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006105,69425.00
12/24/2015 20:15,2,0.000,ALERT,213.06,300.87,59.981,1451006103,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,583018.2,583018.2,2166,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006107,69426.00
12/24/2015 20:15,2,0.000,ALERT,214.19,303.28,59.981,1451006103,"201051344000633","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,302546.6,302546.6,8297,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006109,69427.00
12/24/2015 20:15,2,0.000,ALERT,213.74,303.58,59.991,1451006103,"201051344000469","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,303542.5,303542.5,8305,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006111,69428.00
12/24/2015 20:15,2,0.000,ALERT,213.29,302.07,59.986,1451006103,"201051344000646","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,308457.5,308457.5,12938,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006113,69429.00
12/24/2015 20:15,2,0.000,ALERT,212.83,301.17,59.986,1451006103,"274151322000052","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,590625.1,590625.1,2166,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451006115,69430.00
12/24/2015 20:15,2,0.000,ALERT,213.51,302.07,59.986,1451006103,"201051344000585","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,313057.0,313057.0,12941,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006116,69431.00
12/24/2015 20:15,2,0.000,ALERT,213.51,302.37,60.034,1451006103,"201051344001230","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,311552.9,311552.9,12978,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006118,69432.00
12/24/2015 20:15,2,0.000,ALERT,213.96,302.98,59.981,1451006103,"201051344000582","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,306395.1,306395.1,12934,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451006120,69433.00
12/24/2015 20:15,2,0.000,ALERT,212.83,301.77,59.986,1451006103,"201051344000955","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,315322.2,315322.2,12938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006122,69434.00
12/24/2015 20:15,2,0.000,ALERT,213.06,300.57,59.975,1451006103,"274151322000094","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,476295.3,476295.3,2228,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006124,69435.00
12/24/2015 20:15,2,0.000,ALERT,213.74,304.48,59.986,1451006103,"201051344000579","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,317138.6,317138.6,8289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451006125,69436.00
12/24/2015 20:15,2,0.000,ALERT,213.29,302.37,59.991,1451006103,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,313898.2,313898.2,12946,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006127,69437.00
12/24/2015 20:15,2,0.000,ALERT,213.51,302.07,59.981,1451006103,"201051344000438","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,315604.8,315604.8,12939,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006129,69438.00
12/24/2015 20:15,2,0.000,ALERT,213.51,301.47,60.012,1451006103,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,309804.9,309804.9,12948,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006131,69439.00
12/24/2015 20:15,2,0.000,ALERT,213.06,302.07,59.975,1451006103,"274151322000083","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,585057.6,585057.6,2172,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006133,69440.00
12/24/2015 20:15,2,0.000,ALERT,213.74,301.17,59.986,1451006103,"274151322000076","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,621396.6,621396.6,2163,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451006134,69441.00
12/24/2015 20:15,2,0.000,ALERT,213.74,304.48,59.986,1451006103,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,301199.2,301199.2,8291,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006136,69442.00
12/24/2015 20:15,2,0.000,ALERT,213.06,302.37,59.981,1451006103,"274151322000095","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,614314.4,614314.4,2168,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006138,69443.00
12/24/2015 20:15,2,0.000,ALERT,213.51,303.58,60.023,1451006103,"201051344000988","219011344069620",0.00,-0.50,0,298.17,305.08,0.0,0.0,0.000,301524.6,301524.6,8288,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006140,69444.00
12/24/2015 20:15,2,0.000,ALERT,213.06,300.87,59.975,1451006103,"201051344001025","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,313598.6,313598.6,12938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451006142,69445.00
12/24/2015 20:15,2,0.000,ALERT,213.74,303.88,59.981,1451006103,"201051344000458","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,311462.2,311462.2,8296,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451006144,69446.00
12/24/2015 20:15,2,0.000,ALERT,214.19,303.58,59.986,1451006103,"201051344000853","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,308314.9,308314.9,8303,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006146,69447.00
12/24/2015 20:15,2,0.000,ALERT,213.74,301.77,59.981,1451006103,"201051344000685","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,315198.6,315198.6,12959,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006148,69448.00
12/24/2015 20:15,2,0.000,ALERT,213.51,301.47,59.981,1451006103,"201051344000917","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,312874.9,312874.9,12969,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006150,69449.00
12/24/2015 20:15,2,0.000,ALERT,213.51,302.07,59.986,1451006103,"201051344001145","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,315931.8,315931.8,12972,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006152,69450.00
12/24/2015 20:15,2,0.000,ALERT,213.29,301.17,60.018,1451006103,"201051344000651","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,310061.6,310061.6,12946,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006154,69451.00
12/24/2015 20:15,2,0.000,ALERT,212.61,300.57,59.954,1451006103,"274151322000088","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,568155.9,568155.9,2163,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006156,69452.00
12/24/2015 20:15,2,0.000,ALERT,213.74,300.57,59.975,1451006103,"274151322000068","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,476222.7,476222.7,2225,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451006158,69453.00
12/24/2015 20:15,2,0.000,ALERT,213.06,301.77,59.986,1451006103,"201051344001135","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,306631.4,306631.4,12933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006159,69454.00
12/24/2015 20:15,2,0.000,ALERT,213.06,304.18,59.986,1451006103,"201051344000594","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,312615.0,312615.0,8288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006161,69455.00
12/24/2015 20:15,2,0.000,ALERT,213.29,301.17,59.981,1451006103,"201051344001203","219011344069620",0.00,-1.00,0,298.77,305.08,0.0,0.0,0.000,312982.3,312982.3,12949,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006163,69456.00
12/24/2015 20:15,2,0.000,ALERT,212.83,301.47,59.970,1451006103,"274151322000054","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,580294.9,580294.9,2166,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006165,69457.00
12/24/2015 20:15,2,0.000,ALERT,213.74,303.28,59.986,1451006103,"201051344000867","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,301678.8,301678.8,8284,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006167,69458.00
12/24/2015 20:15,2,0.000,ALERT,213.29,301.77,59.981,1451006103,"201051344001093","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,311224.3,311224.3,12959,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006168,69459.00
12/24/2015 20:15,2,0.000,ALERT,213.29,303.58,59.986,1451006103,"201051344000900","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,314617.7,314617.7,8291,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006170,69460.00
12/24/2015 20:15,2,0.000,ALERT,213.74,302.98,59.986,1451006103,"201051344000648","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,308521.6,308521.6,8282,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451006172,69461.00
12/24/2015 20:15,2,0.000,ALERT,213.51,304.18,59.981,1451006103,"201051344000569","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,316134.3,316134.3,8282,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006174,69462.00
12/24/2015 20:15,2,0.000,ALERT,213.51,303.58,59.981,1451006103,"201051344000983","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,311380.9,311380.9,8289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451006176,69463.00
12/24/2015 20:15,2,0.000,ALERT,213.74,303.58,59.949,1451006103,"201051344001158","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,306890.9,306890.9,8299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006177,69464.00
12/24/2015 20:15,2,0.000,ALERT,214.19,304.48,59.986,1451006103,"201051344000576","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,309022.2,309022.2,8293,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451006179,69465.00
12/24/2015 20:15,2,0.000,ALERT,213.06,300.57,59.991,1451006103,"274151322000087","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,555762.3,555762.3,2172,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451006181,69466.00
12/24/2015 20:30,2,0.000,ALERT,213.74,302.98,59.965,1451007003,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,309675.5,309675.5,8292,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007006,69467.00
12/24/2015 20:30,2,0.000,ALERT,212.38,300.57,59.965,1451007003,"274151322000085","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,583018.2,583018.2,2168,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007007,69468.00
12/24/2015 20:30,2,0.000,ALERT,213.96,303.28,59.970,1451007003,"201051344000633","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,302546.6,302546.6,8299,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007009,69469.00
12/24/2015 20:30,2,0.000,ALERT,213.51,303.28,59.959,1451007003,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,303542.5,303542.5,8307,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007011,69470.00
12/24/2015 20:30,2,0.000,ALERT,212.83,301.77,59.959,1451007003,"201051344000646","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,308457.5,308457.5,12940,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007013,69471.00
12/24/2015 20:30,2,0.000,ALERT,211.93,299.97,59.933,1451007003,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,590625.1,590625.1,2168,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007015,69472.00
12/24/2015 20:30,2,0.000,ALERT,213.29,302.07,59.970,1451007003,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,313057.0,313057.0,12943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007017,69473.00
12/24/2015 20:30,2,0.000,ALERT,213.06,302.07,59.970,1451007003,"201051344001230","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,311552.9,311552.9,12980,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007018,69474.00
12/24/2015 20:30,2,0.000,ALERT,213.51,302.37,59.965,1451007003,"201051344000582","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,306395.1,306395.1,12936,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007020,69475.00
12/24/2015 20:30,2,0.000,ALERT,212.83,301.47,59.933,1451007003,"201051344000955","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,315322.2,315322.2,12940,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007022,69476.00
12/24/2015 20:30,2,0.000,ALERT,212.16,300.27,59.965,1451007003,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,476295.3,476295.3,2230,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007024,69477.00
12/24/2015 20:30,2,0.000,ALERT,213.51,304.48,59.970,1451007003,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,317138.6,317138.6,8291,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007026,69478.00
12/24/2015 20:30,2,0.000,ALERT,213.06,302.07,59.970,1451007003,"201051344000890","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,313898.2,313898.2,12948,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007027,69479.00
12/24/2015 20:30,2,0.000,ALERT,213.06,301.47,59.965,1451007003,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315604.8,315604.8,12941,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007029,69480.00
12/24/2015 20:30,2,0.000,ALERT,213.29,300.87,59.965,1451007003,"201051344000417","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,309804.9,309804.9,12950,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007031,69481.00
12/24/2015 20:30,2,0.000,ALERT,212.16,300.87,59.954,1451007003,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,585057.6,585057.6,2174,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007033,69482.00
12/24/2015 20:30,2,0.000,ALERT,212.83,300.27,59.959,1451007003,"274151322000076","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,621396.6,621396.6,2165,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007034,69483.00
12/24/2015 20:30,2,0.000,ALERT,213.29,303.88,59.975,1451007003,"201051344000868","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,301199.2,301199.2,8293,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007036,69484.00
12/24/2015 20:30,2,0.000,ALERT,212.16,301.17,59.970,1451007003,"274151322000095","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,614314.4,614314.4,2170,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007038,69485.00
12/24/2015 20:30,2,0.000,ALERT,213.06,302.98,59.970,1451007003,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,301524.6,301524.6,8290,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007040,69486.00
12/24/2015 20:30,2,0.000,ALERT,212.83,300.87,59.965,1451007003,"201051344001025","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,313598.6,313598.6,12940,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007042,69487.00
12/24/2015 20:30,2,0.000,ALERT,213.06,303.58,59.975,1451007003,"201051344000458","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,311462.2,311462.2,8298,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007044,69488.00
12/24/2015 20:30,2,0.000,ALERT,213.74,302.98,59.965,1451007003,"201051344000853","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,308314.9,308314.9,8305,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007046,69489.00
12/24/2015 20:30,2,0.000,ALERT,213.51,301.77,59.938,1451007003,"201051344000685","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,315198.6,315198.6,12961,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007048,69490.00
12/24/2015 20:30,2,0.000,ALERT,213.29,301.47,59.954,1451007003,"201051344000917","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,312874.9,312874.9,12971,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007049,69491.00
12/24/2015 20:30,2,0.000,ALERT,213.29,301.77,59.975,1451007003,"201051344001145","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,315931.8,315931.8,12974,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007051,69492.00
12/24/2015 20:30,2,0.000,ALERT,213.06,300.87,59.970,1451007003,"201051344000651","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,310061.6,310061.6,12948,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007053,69493.00
12/24/2015 20:30,2,0.000,ALERT,212.16,300.87,59.965,1451007003,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,568155.9,568155.9,2165,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007055,69494.00
12/24/2015 20:30,2,0.000,ALERT,212.83,299.97,59.975,1451007003,"274151322000068","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,476222.7,476222.7,2227,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007057,69495.00
12/24/2015 20:30,2,0.000,ALERT,212.83,301.77,59.944,1451007003,"201051344001135","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,306631.4,306631.4,12935,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007058,69496.00
12/24/2015 20:30,2,0.000,ALERT,213.06,303.88,60.002,1451007003,"201051344000594","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,312615.0,312615.0,8290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007060,69497.00
12/24/2015 20:30,2,0.000,ALERT,213.29,301.17,60.018,1451007003,"201051344001203","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,312982.3,312982.3,12951,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007062,69498.00
12/24/2015 20:30,2,0.000,ALERT,211.93,300.57,59.970,1451007003,"274151322000054","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,580294.9,580294.9,2168,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007064,69499.00
12/24/2015 20:30,2,0.000,ALERT,213.51,302.37,59.975,1451007003,"201051344000867","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,301678.8,301678.8,8286,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007066,69500.00
12/24/2015 20:30,2,0.000,ALERT,213.06,301.47,59.975,1451007003,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,311224.3,311224.3,12961,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007068,69501.00
12/24/2015 20:30,2,0.000,ALERT,213.29,303.58,59.981,1451007003,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,314617.7,314617.7,8293,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007070,69502.00
12/24/2015 20:30,2,0.000,ALERT,213.51,302.68,59.981,1451007003,"201051344000648","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,308521.6,308521.6,8284,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007071,69503.00
12/24/2015 20:30,2,0.000,ALERT,213.29,303.88,59.981,1451007003,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,316134.3,316134.3,8284,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007073,69504.00
12/24/2015 20:30,2,0.000,ALERT,213.29,303.58,59.981,1451007003,"201051344000983","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,311380.9,311380.9,8291,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007075,69505.00
12/24/2015 20:30,2,0.000,ALERT,213.29,302.98,59.975,1451007003,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,306890.9,306890.9,8301,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007077,69506.00
12/24/2015 20:30,2,0.000,ALERT,213.74,303.88,59.981,1451007003,"201051344000576","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,309022.2,309022.2,8295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007079,69507.00
12/24/2015 20:30,2,0.000,ALERT,212.38,299.67,59.975,1451007003,"274151322000087","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,555762.3,555762.3,2174,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007081,69508.00
12/24/2015 20:45,2,0.000,ALERT,213.96,303.88,59.981,1451007904,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,309675.5,309675.5,8294,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007906,69509.00
12/24/2015 20:45,2,0.000,ALERT,212.61,299.97,59.975,1451007904,"274151322000085","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,583018.2,583018.2,2170,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007908,69510.00
12/24/2015 20:45,2,0.000,ALERT,214.19,303.58,59.981,1451007904,"201051344000633","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,302546.6,302546.6,8301,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007910,69511.00
12/24/2015 20:45,2,0.000,ALERT,213.74,303.88,59.970,1451007904,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,303542.5,303542.5,8309,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007912,69512.00
12/24/2015 20:45,2,0.000,ALERT,212.61,301.47,59.970,1451007904,"201051344000646","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,308457.5,308457.5,12942,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007914,69513.00
12/24/2015 20:45,2,0.000,ALERT,211.93,299.67,59.970,1451007904,"274151322000052","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,590625.1,590625.1,2170,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007916,69514.00
12/24/2015 20:45,2,0.000,ALERT,212.83,301.77,59.959,1451007904,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,313057.0,313057.0,12945,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007918,69515.00
12/24/2015 20:45,2,0.000,ALERT,212.83,301.77,59.981,1451007904,"201051344001230","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,311552.9,311552.9,12982,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007919,69516.00
