ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 20:45,2,0.000,ALERT,213.29,302.37,59.970,1451007904,"201051344000582","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,306395.1,306395.1,12938,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007921,69517.00
12/24/2015 20:45,2,0.000,ALERT,212.38,301.47,59.970,1451007904,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,315322.2,315322.2,12942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007923,69518.00
12/24/2015 20:45,2,0.000,ALERT,212.38,299.67,59.970,1451007904,"274151322000094","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,476295.3,476295.3,2232,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007925,69519.00
12/24/2015 20:45,2,0.000,ALERT,213.74,304.48,59.975,1451007904,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,317138.6,317138.6,8293,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007927,69520.00
12/24/2015 20:45,2,0.000,ALERT,212.61,301.77,59.970,1451007904,"201051344000890","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,313898.2,313898.2,12950,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007928,69521.00
12/24/2015 20:45,2,0.000,ALERT,212.83,301.17,59.981,1451007904,"201051344000438","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,315604.8,315604.8,12943,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007930,69522.00
12/24/2015 20:45,2,0.000,ALERT,212.83,300.87,59.981,1451007904,"201051344000417","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,309804.9,309804.9,12952,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007932,69523.00
12/24/2015 20:45,2,0.000,ALERT,212.61,301.17,59.970,1451007904,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,585057.6,585057.6,2176,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007934,69524.00
12/24/2015 20:45,2,0.000,ALERT,213.06,300.27,59.944,1451007904,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,621396.6,621396.6,2167,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007936,69525.00
12/24/2015 20:45,2,0.000,ALERT,213.51,304.48,59.975,1451007904,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,301199.2,301199.2,8295,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007937,69526.00
12/24/2015 20:45,2,0.000,ALERT,212.61,301.47,59.959,1451007904,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,614314.4,614314.4,2172,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007939,69527.00
12/24/2015 20:45,2,0.000,ALERT,213.29,303.58,59.965,1451007904,"201051344000988","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,301524.6,301524.6,8292,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007941,69528.00
12/24/2015 20:45,2,0.000,ALERT,212.61,300.57,59.981,1451007904,"201051344001025","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,313598.6,313598.6,12942,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007943,69529.00
12/24/2015 20:45,2,0.000,ALERT,213.51,303.88,59.965,1451007904,"201051344000458","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,311462.2,311462.2,8300,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007945,69530.00
12/24/2015 20:45,2,0.000,ALERT,213.96,303.58,59.938,1451007904,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,308314.9,308314.9,8307,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007947,69531.00
12/24/2015 20:45,2,0.000,ALERT,213.29,301.17,59.922,1451007904,"201051344000685","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,315198.6,315198.6,12963,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007949,69532.00
12/24/2015 20:45,2,0.000,ALERT,212.83,300.57,59.975,1451007904,"201051344000917","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,312874.9,312874.9,12973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007950,69533.00
12/24/2015 20:45,2,0.000,ALERT,212.83,301.17,59.959,1451007904,"201051344001145","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,315931.8,315931.8,12976,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007952,69534.00
12/24/2015 20:45,2,0.000,ALERT,212.83,300.57,59.965,1451007904,"201051344000651","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,310061.6,310061.6,12950,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007954,69535.00
12/24/2015 20:45,2,0.000,ALERT,211.93,299.97,59.970,1451007904,"274151322000088","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,568155.9,568155.9,2167,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007956,69536.00
12/24/2015 20:45,2,0.000,ALERT,213.29,299.67,60.002,1451007904,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,476222.7,476222.7,2229,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007958,69537.00
12/24/2015 20:45,2,0.000,ALERT,212.38,301.47,59.975,1451007904,"201051344001135","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,306631.4,306631.4,12937,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007959,69538.00
12/24/2015 20:45,2,0.000,ALERT,213.29,304.18,59.970,1451007904,"201051344000594","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,312615.0,312615.0,8292,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007961,69539.00
12/24/2015 20:45,2,0.000,ALERT,212.83,301.17,59.970,1451007904,"201051344001203","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,312982.3,312982.3,12953,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007963,69540.00
12/24/2015 20:45,2,0.000,ALERT,212.16,300.27,59.970,1451007904,"274151322000054","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,580294.9,580294.9,2170,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007965,69541.00
12/24/2015 20:45,2,0.000,ALERT,213.96,303.58,59.970,1451007904,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,301678.8,301678.8,8288,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007967,69542.00
12/24/2015 20:45,2,0.000,ALERT,212.83,301.47,59.970,1451007904,"201051344001093","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,311224.3,311224.3,12963,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007969,69543.00
12/24/2015 20:45,2,0.000,ALERT,213.29,303.88,59.991,1451007904,"201051344000900","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,314617.7,314617.7,8295,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007970,69544.00
12/24/2015 20:45,2,0.000,ALERT,213.74,303.28,59.938,1451007904,"201051344000648","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,308521.6,308521.6,8286,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007972,69545.00
12/24/2015 20:45,2,0.000,ALERT,213.51,304.18,59.981,1451007904,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,316134.3,316134.3,8286,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007974,69546.00
12/24/2015 20:45,2,0.000,ALERT,213.51,303.88,59.981,1451007904,"201051344000983","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,311380.9,311380.9,8293,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007976,69547.00
12/24/2015 20:45,2,0.000,ALERT,213.74,303.58,59.959,1451007904,"201051344001158","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,306890.9,306890.9,8303,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451007978,69548.00
12/24/2015 20:45,2,0.000,ALERT,213.96,304.18,59.975,1451007904,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,309022.2,309022.2,8297,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007980,69549.00
12/24/2015 20:45,2,0.000,ALERT,212.38,299.37,59.965,1451007904,"274151322000087","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,555762.3,555762.3,2176,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451007982,69550.00
12/24/2015 21:00,2,0.000,ALERT,213.96,303.88,59.981,1451008803,"201051344000645","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,309675.5,309675.5,8296,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008805,69551.00
12/24/2015 21:00,2,0.000,ALERT,212.61,300.27,59.981,1451008803,"274151322000085","219011344069620",0.00,0.00,0,298.77,301.77,0.0,0.0,0.000,583018.2,583018.2,2172,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008807,69552.00
12/24/2015 21:00,2,0.000,ALERT,214.19,303.58,59.959,1451008803,"201051344000633","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,302546.6,302546.6,8303,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008809,69553.00
12/24/2015 21:00,2,0.000,ALERT,213.74,303.88,59.986,1451008803,"201051344000469","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,303542.5,303542.5,8311,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008811,69554.00
12/24/2015 21:00,2,0.000,ALERT,212.61,301.47,59.954,1451008803,"201051344000646","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,308457.5,308457.5,12944,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008813,69555.00
12/24/2015 21:00,2,0.000,ALERT,212.16,300.27,59.975,1451008803,"274151322000052","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,590625.1,590625.1,2172,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008815,69556.00
12/24/2015 21:00,2,0.000,ALERT,213.06,301.77,59.975,1451008803,"201051344000585","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,313057.0,313057.0,12947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008817,69557.00
12/24/2015 21:00,2,0.000,ALERT,212.83,301.77,60.012,1451008803,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,311552.9,311552.9,12984,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008819,69558.00
12/24/2015 21:00,2,0.000,ALERT,213.29,302.37,59.986,1451008803,"201051344000582","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,306395.1,306395.1,12940,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008820,69559.00
12/24/2015 21:00,2,0.000,ALERT,212.61,301.47,59.981,1451008803,"201051344000955","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,315322.2,315322.2,12944,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451008822,69560.00
12/24/2015 21:00,2,0.000,ALERT,212.38,299.07,59.991,1451008803,"274151322000094","219011344069620",0.00,-1.00,0,298.47,301.17,0.0,0.0,0.000,476295.3,476295.3,2234,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008824,69561.00
12/24/2015 21:00,2,0.000,ALERT,213.51,304.48,59.954,1451008803,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,317138.6,317138.6,8295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008826,69562.00
12/24/2015 21:00,2,0.000,ALERT,212.61,301.47,59.975,1451008803,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,313898.2,313898.2,12952,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008828,69563.00
12/24/2015 21:00,2,0.000,ALERT,212.83,300.87,59.944,1451008803,"201051344000438","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,315604.8,315604.8,12945,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451008829,69564.00
12/24/2015 21:00,2,0.000,ALERT,213.06,300.57,59.970,1451008803,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,309804.9,309804.9,12954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008831,69565.00
12/24/2015 21:00,2,0.000,ALERT,212.61,300.57,59.981,1451008803,"274151322000083","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,585057.6,585057.6,2178,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008833,69566.00
12/24/2015 21:00,2,0.000,ALERT,213.06,299.67,59.970,1451008803,"274151322000076","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,621396.6,621396.6,2169,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008835,69567.00
12/24/2015 21:00,2,0.000,ALERT,213.51,304.48,59.986,1451008803,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,301199.2,301199.2,8297,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008837,69568.00
12/24/2015 21:00,2,0.000,ALERT,212.16,301.17,59.965,1451008803,"274151322000095","219011344069620",0.00,-1.00,0,299.97,302.68,0.0,0.0,0.000,614314.4,614314.4,2174,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008838,69569.00
12/24/2015 21:00,2,0.000,ALERT,213.29,303.28,59.975,1451008803,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,301524.6,301524.6,8294,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008840,69570.00
12/24/2015 21:00,2,0.000,ALERT,212.61,300.57,60.012,1451008803,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,313598.6,313598.6,12944,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008842,69571.00
12/24/2015 21:00,2,0.000,ALERT,213.29,303.88,59.949,1451008803,"201051344000458","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,311462.2,311462.2,8302,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008844,69572.00
12/24/2015 21:00,2,0.000,ALERT,213.96,303.58,59.981,1451008803,"201051344000853","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,308314.9,308314.9,8309,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451008846,69573.00
12/24/2015 21:00,2,0.000,ALERT,213.06,301.17,59.970,1451008803,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,315198.6,315198.6,12965,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008848,69574.00
12/24/2015 21:00,2,0.000,ALERT,212.83,300.87,59.970,1451008803,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,312874.9,312874.9,12975,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008850,69575.00
12/24/2015 21:00,2,0.000,ALERT,213.29,301.77,59.975,1451008803,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,315931.8,315931.8,12978,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008852,69576.00
12/24/2015 21:00,2,0.000,ALERT,212.83,300.57,59.970,1451008803,"201051344000651","219011344069620",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,310061.6,310061.6,12952,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008854,69577.00
12/24/2015 21:00,2,0.000,ALERT,212.16,300.57,59.975,1451008803,"274151322000088","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,568155.9,568155.9,2169,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008855,69578.00
12/24/2015 21:00,2,0.000,ALERT,213.06,299.67,59.965,1451008803,"274151322000068","219011344069620",0.00,0.50,0,297.87,300.87,0.0,0.0,0.000,476222.7,476222.7,2231,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451008857,69579.00
12/24/2015 21:00,2,0.000,ALERT,212.61,301.47,59.975,1451008803,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,306631.4,306631.4,12939,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008859,69580.00
12/24/2015 21:00,2,0.000,ALERT,213.06,304.48,59.970,1451008803,"201051344000594","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,312615.0,312615.0,8294,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451008861,69581.00
12/24/2015 21:00,2,0.000,ALERT,212.83,301.17,59.933,1451008803,"201051344001203","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,312982.3,312982.3,12955,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008863,69582.00
12/24/2015 21:00,2,0.000,ALERT,212.16,300.57,59.965,1451008803,"274151322000054","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,580294.9,580294.9,2172,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008864,69583.00
12/24/2015 21:00,2,0.000,ALERT,213.74,303.58,59.970,1451008803,"201051344000867","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,301678.8,301678.8,8290,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008866,69584.00
12/24/2015 21:00,2,0.000,ALERT,212.83,301.47,59.970,1451008803,"201051344001093","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,311224.3,311224.3,12965,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451008868,69585.00
12/24/2015 21:00,2,0.000,ALERT,213.29,303.88,59.944,1451008803,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,314617.7,314617.7,8297,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008870,69586.00
12/24/2015 21:00,2,0.000,ALERT,213.74,303.28,59.975,1451008803,"201051344000648","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,308521.6,308521.6,8288,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008872,69587.00
12/24/2015 21:00,2,0.000,ALERT,213.51,304.48,59.970,1451008803,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,316134.3,316134.3,8288,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451008874,69588.00
12/24/2015 21:00,2,0.000,ALERT,213.51,303.88,59.965,1451008803,"201051344000983","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,311380.9,311380.9,8295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008876,69589.00
12/24/2015 21:00,2,0.000,ALERT,213.51,303.58,59.959,1451008803,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,306890.9,306890.9,8305,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008878,69590.00
12/24/2015 21:00,2,0.000,ALERT,213.96,304.48,59.970,1451008803,"201051344000576","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,309022.2,309022.2,8299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451008880,69591.00
12/24/2015 21:00,2,0.000,ALERT,212.38,299.67,59.959,1451008803,"274151322000087","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,555762.3,555762.3,2178,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451008881,69592.00
12/24/2015 21:15,2,0.000,ALERT,213.74,303.28,59.965,1451009703,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,309675.5,309675.5,8298,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009705,69593.00
12/24/2015 21:15,2,0.000,ALERT,212.38,299.97,59.954,1451009703,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,583018.2,583018.2,2174,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009707,69594.00
12/24/2015 21:15,2,0.000,ALERT,213.96,302.98,59.954,1451009703,"201051344000633","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,302546.6,302546.6,8305,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009709,69595.00
12/24/2015 21:15,2,0.000,ALERT,213.51,303.58,59.933,1451009703,"201051344000469","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,303542.5,303542.5,8313,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451009710,69596.00
12/24/2015 21:15,2,0.000,ALERT,212.61,301.47,59.965,1451009703,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,308457.5,308457.5,12946,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451009713,69597.00
12/24/2015 21:15,2,0.000,ALERT,211.70,300.57,59.949,1451009703,"274151322000052","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,590625.1,590625.1,2174,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009715,69598.00
12/24/2015 21:15,2,0.000,ALERT,212.83,301.77,59.933,1451009703,"201051344000585","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,313057.0,313057.0,12949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009716,69599.00
12/24/2015 21:15,2,0.000,ALERT,212.61,301.77,59.965,1451009703,"201051344001230","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,311552.9,311552.9,12986,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009718,69600.00
12/24/2015 21:15,2,0.000,ALERT,213.29,302.37,59.965,1451009703,"201051344000582","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,306395.1,306395.1,12942,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009720,69601.00
12/24/2015 21:15,2,0.000,ALERT,212.38,301.77,59.959,1451009703,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,315322.2,315322.2,12946,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009722,69602.00
12/24/2015 21:15,2,0.000,ALERT,212.16,299.37,59.965,1451009703,"274151322000094","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,476295.3,476295.3,2236,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009724,69603.00
12/24/2015 21:15,2,0.000,ALERT,213.51,304.48,59.959,1451009703,"201051344000579","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,317138.6,317138.6,8297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009725,69604.00
12/24/2015 21:15,2,0.000,ALERT,212.61,301.77,59.970,1451009703,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,313898.2,313898.2,12954,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009727,69605.00
12/24/2015 21:15,2,0.000,ALERT,212.83,301.47,59.965,1451009703,"201051344000438","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,315604.8,315604.8,12947,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009729,69606.00
12/24/2015 21:15,2,0.000,ALERT,213.06,301.17,59.965,1451009703,"201051344000417","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,309804.9,309804.9,12956,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009731,69607.00
12/24/2015 21:15,2,0.000,ALERT,212.16,300.57,59.959,1451009703,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,585057.6,585057.6,2180,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009733,69608.00
12/24/2015 21:15,2,0.000,ALERT,212.83,300.27,59.970,1451009703,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,621396.6,621396.6,2171,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009735,69609.00
12/24/2015 21:15,2,0.000,ALERT,213.51,304.18,59.965,1451009703,"201051344000868","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,301199.2,301199.2,8299,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451009736,69610.00
12/24/2015 21:15,2,0.000,ALERT,212.16,301.17,59.965,1451009703,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,614314.4,614314.4,2176,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009738,69611.00
12/24/2015 21:15,2,0.000,ALERT,213.29,303.58,59.996,1451009703,"201051344000988","219011344069620",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,301524.6,301524.6,8296,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009740,69612.00
12/24/2015 21:15,2,0.000,ALERT,212.61,300.57,59.954,1451009703,"201051344001025","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,313598.6,313598.6,12946,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009742,69613.00
12/24/2015 21:15,2,0.000,ALERT,213.51,303.88,59.933,1451009703,"201051344000458","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,311462.2,311462.2,8304,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009744,69614.00
12/24/2015 21:15,2,0.000,ALERT,213.96,303.58,59.965,1451009703,"201051344000853","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,308314.9,308314.9,8311,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009746,69615.00
12/24/2015 21:15,2,0.000,ALERT,213.29,301.47,59.959,1451009703,"201051344000685","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,315198.6,315198.6,12967,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009747,69616.00
12/24/2015 21:15,2,0.000,ALERT,213.06,301.17,59.970,1451009703,"201051344000917","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,312874.9,312874.9,12977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009749,69617.00
12/24/2015 21:15,2,0.000,ALERT,212.83,301.77,59.954,1451009703,"201051344001145","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,315931.8,315931.8,12980,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451009751,69618.00
12/24/2015 21:15,2,0.000,ALERT,212.83,300.87,59.938,1451009703,"201051344000651","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,310061.6,310061.6,12954,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009753,69619.00
12/24/2015 21:15,2,0.000,ALERT,211.70,299.37,59.965,1451009703,"274151322000088","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,568155.9,568155.9,2171,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451009755,69620.00
12/24/2015 21:15,2,0.000,ALERT,212.83,299.67,59.965,1451009703,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,476222.7,476222.7,2233,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009756,69621.00
12/24/2015 21:15,2,0.000,ALERT,212.38,301.47,59.965,1451009703,"201051344001135","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,306631.4,306631.4,12941,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451009758,69622.00
12/24/2015 21:15,2,0.000,ALERT,213.06,304.18,59.965,1451009703,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,312615.0,312615.0,8296,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009760,69623.00
12/24/2015 21:15,2,0.000,ALERT,212.61,300.87,59.959,1451009703,"201051344001203","219011344069620",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,312982.3,312982.3,12957,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451009762,69624.00
12/24/2015 21:15,2,0.000,ALERT,211.93,300.87,59.954,1451009703,"274151322000054","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,580294.9,580294.9,2174,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009764,69625.00
12/24/2015 21:15,2,0.000,ALERT,213.74,302.98,59.959,1451009703,"201051344000867","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,301678.8,301678.8,8292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009765,69626.00
12/24/2015 21:15,2,0.000,ALERT,212.61,301.17,59.954,1451009703,"201051344001093","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,311224.3,311224.3,12967,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009767,69627.00
12/24/2015 21:15,2,0.000,ALERT,213.29,303.88,59.959,1451009703,"201051344000900","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,314617.7,314617.7,8299,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009769,69628.00
12/24/2015 21:15,2,0.000,ALERT,213.74,302.98,59.986,1451009703,"201051344000648","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,308521.6,308521.6,8290,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451009771,69629.00
12/24/2015 21:15,2,0.000,ALERT,213.51,304.48,59.959,1451009703,"201051344000569","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,316134.3,316134.3,8290,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009773,69630.00
12/24/2015 21:15,2,0.000,ALERT,213.29,303.88,59.959,1451009703,"201051344000983","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,311380.9,311380.9,8297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009775,69631.00
12/24/2015 21:15,2,0.000,ALERT,213.51,303.58,59.959,1451009703,"201051344001158","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,306890.9,306890.9,8307,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009777,69632.00
12/24/2015 21:15,2,0.000,ALERT,213.96,304.18,59.965,1451009703,"201051344000576","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,309022.2,309022.2,8301,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451009778,69633.00
12/24/2015 21:15,2,0.000,ALERT,212.16,299.67,59.917,1451009703,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,555762.3,555762.3,2180,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451009780,69634.00
12/24/2015 21:30,2,0.000,ALERT,213.74,303.58,59.975,1451010604,"201051344000645","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,309675.5,309675.5,8300,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010606,69635.00
12/24/2015 21:30,2,0.000,ALERT,212.38,300.27,59.970,1451010604,"274151322000085","219011344069620",0.00,0.00,0,298.77,301.77,0.0,0.0,0.000,583018.2,583018.2,2176,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010607,69636.00
12/24/2015 21:30,2,0.000,ALERT,213.96,303.28,59.986,1451010604,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,302546.6,302546.6,8307,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010609,69637.00
12/24/2015 21:30,2,0.000,ALERT,213.51,303.28,59.981,1451010604,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,303542.5,303542.5,8315,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010611,69638.00
12/24/2015 21:30,2,0.000,ALERT,212.61,301.47,59.965,1451010604,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,308457.5,308457.5,12948,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010613,69639.00
12/24/2015 21:30,2,0.000,ALERT,212.16,301.17,59.986,1451010604,"274151322000052","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,590625.1,590625.1,2176,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010615,69640.00
12/24/2015 21:30,2,0.000,ALERT,213.29,302.07,59.975,1451010604,"201051344000585","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,313057.0,313057.0,12951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451010617,69641.00
12/24/2015 21:30,2,0.000,ALERT,212.83,302.07,59.986,1451010604,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,311552.9,311552.9,12988,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010618,69642.00
12/24/2015 21:30,2,0.000,ALERT,213.51,302.68,59.981,1451010604,"201051344000582","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,306395.1,306395.1,12944,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010620,69643.00
12/24/2015 21:30,2,0.000,ALERT,212.61,301.77,59.975,1451010604,"201051344000955","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,315322.2,315322.2,12948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010622,69644.00
12/24/2015 21:30,2,0.000,ALERT,212.16,299.67,59.944,1451010604,"274151322000094","219011344069620",0.00,-1.00,0,298.47,301.17,0.0,0.0,0.000,476295.3,476295.3,2238,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010624,69645.00
12/24/2015 21:30,2,0.000,ALERT,213.51,304.18,59.986,1451010604,"201051344000579","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,317138.6,317138.6,8299,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451010625,69646.00
12/24/2015 21:30,2,0.000,ALERT,212.83,302.07,59.996,1451010604,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,313898.2,313898.2,12956,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010627,69647.00
12/24/2015 21:30,2,0.000,ALERT,213.06,301.47,59.991,1451010604,"201051344000438","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,315604.8,315604.8,12949,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010629,69648.00
12/24/2015 21:30,2,0.000,ALERT,213.29,301.47,60.002,1451010604,"201051344000417","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,309804.9,309804.9,12958,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010631,69649.00
12/24/2015 21:30,2,0.000,ALERT,212.38,301.17,59.975,1451010604,"274151322000083","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,585057.6,585057.6,2182,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010633,69650.00
12/24/2015 21:30,2,0.000,ALERT,212.83,300.57,59.981,1451010604,"274151322000076","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,621396.6,621396.6,2173,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010635,69651.00
12/24/2015 21:30,2,0.000,ALERT,213.51,304.18,60.012,1451010604,"201051344000868","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,301199.2,301199.2,8301,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451010637,69652.00
12/24/2015 21:30,2,0.000,ALERT,212.38,301.17,60.002,1451010604,"274151322000095","219011344069620",0.00,-1.00,0,299.97,302.68,0.0,0.0,0.000,614314.4,614314.4,2178,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010639,69653.00
12/24/2015 21:30,2,0.000,ALERT,213.29,303.58,59.986,1451010604,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.68,0.0,0.0,0.000,301524.6,301524.6,8298,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451010640,69654.00
12/24/2015 21:30,2,0.000,ALERT,212.83,300.87,59.975,1451010604,"201051344001025","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,313598.6,313598.6,12948,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010642,69655.00
12/24/2015 21:30,2,0.000,ALERT,213.29,303.58,59.975,1451010604,"201051344000458","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,311462.2,311462.2,8306,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010644,69656.00
12/24/2015 21:30,2,0.000,ALERT,213.96,303.58,59.986,1451010604,"201051344000853","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,308314.9,308314.9,8313,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451010646,69657.00
12/24/2015 21:30,2,0.000,ALERT,213.29,301.47,59.965,1451010604,"201051344000685","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,315198.6,315198.6,12969,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010648,69658.00
12/24/2015 21:30,2,0.000,ALERT,213.06,301.47,59.991,1451010604,"201051344000917","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,312874.9,312874.9,12979,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010650,69659.00
12/24/2015 21:30,2,0.000,ALERT,213.06,302.07,59.996,1451010604,"201051344001145","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,315931.8,315931.8,12982,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010652,69660.00
12/24/2015 21:30,2,0.000,ALERT,212.83,300.87,59.996,1451010604,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,310061.6,310061.6,12956,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010653,69661.00
12/24/2015 21:30,2,0.000,ALERT,211.93,299.97,60.028,1451010604,"274151322000088","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,568155.9,568155.9,2173,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010655,69662.00
