ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 21:30,2,0.000,ALERT,212.83,299.37,59.986,1451010604,"274151322000068","219011344069620",0.00,0.50,0,298.17,300.87,0.0,0.0,0.000,476222.7,476222.7,2235,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010657,69663.00
12/24/2015 21:30,2,0.000,ALERT,212.61,301.77,59.986,1451010604,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,306631.4,306631.4,12943,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451010659,69664.00
12/24/2015 21:30,2,0.000,ALERT,213.06,304.18,59.991,1451010604,"201051344000594","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,312615.0,312615.0,8298,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451010660,69665.00
12/24/2015 21:30,2,0.000,ALERT,213.06,301.47,59.996,1451010604,"201051344001203","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,312982.3,312982.3,12959,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010662,69666.00
12/24/2015 21:30,2,0.000,ALERT,212.38,300.57,59.975,1451010604,"274151322000054","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,580294.9,580294.9,2176,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010664,69667.00
12/24/2015 21:30,2,0.000,ALERT,213.74,303.28,59.949,1451010604,"201051344000867","219011344069620",0.00,0.50,0,300.87,306.58,0.0,0.0,0.000,301678.8,301678.8,8294,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451010666,69668.00
12/24/2015 21:30,2,0.000,ALERT,212.83,301.47,60.028,1451010604,"201051344001093","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,311224.3,311224.3,12969,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010668,69669.00
12/24/2015 21:30,2,0.000,ALERT,213.29,303.88,60.007,1451010604,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,314617.7,314617.7,8301,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010670,69670.00
12/24/2015 21:30,2,0.000,ALERT,213.51,302.98,59.996,1451010604,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,308521.6,308521.6,8292,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010671,69671.00
12/24/2015 21:30,2,0.000,ALERT,213.51,304.48,60.002,1451010604,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,316134.3,316134.3,8292,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010673,69672.00
12/24/2015 21:30,2,0.000,ALERT,213.51,303.88,59.986,1451010604,"201051344000983","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,311380.9,311380.9,8299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010675,69673.00
12/24/2015 21:30,2,0.000,ALERT,213.51,303.28,59.991,1451010604,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,306890.9,306890.9,8309,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010677,69674.00
12/24/2015 21:30,2,0.000,ALERT,213.96,304.18,60.002,1451010604,"201051344000576","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,309022.2,309022.2,8303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010679,69675.00
12/24/2015 21:30,2,0.000,ALERT,212.38,299.97,59.991,1451010604,"274151322000087","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,555762.3,555762.3,2182,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451010680,69676.00
12/24/2015 21:45,2,0.000,ALERT,213.96,303.58,60.023,1451011504,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,309675.5,309675.5,8302,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011506,69677.00
12/24/2015 21:45,2,0.000,ALERT,212.38,299.97,59.996,1451011504,"274151322000085","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,583018.2,583018.2,2178,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011507,69678.00
12/24/2015 21:45,2,0.000,ALERT,213.96,302.98,59.975,1451011504,"201051344000633","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,302546.6,302546.6,8309,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011509,69679.00
12/24/2015 21:45,2,0.000,ALERT,213.51,303.28,59.981,1451011504,"201051344000469","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,303542.5,303542.5,8317,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011511,69680.00
12/24/2015 21:45,2,0.000,ALERT,212.38,301.77,59.975,1451011504,"201051344000646","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,308457.5,308457.5,12950,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451011513,69681.00
12/24/2015 21:45,2,0.000,ALERT,211.93,299.97,60.002,1451011504,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,590625.1,590625.1,2178,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011515,69682.00
12/24/2015 21:45,2,0.000,ALERT,212.83,302.07,59.975,1451011504,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,313057.0,313057.0,12953,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011517,69683.00
12/24/2015 21:45,2,0.000,ALERT,212.61,302.07,59.970,1451011504,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,311552.9,311552.9,12990,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451011519,69684.00
12/24/2015 21:45,2,0.000,ALERT,213.06,302.68,59.970,1451011504,"201051344000582","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,306395.1,306395.1,12946,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011521,69685.00
12/24/2015 21:45,2,0.000,ALERT,212.38,301.77,59.965,1451011504,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,315322.2,315322.2,12950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451011523,69686.00
12/24/2015 21:45,2,0.000,ALERT,212.16,299.37,59.959,1451011504,"274151322000094","219011344069620",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,476295.3,476295.3,2240,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451011524,69687.00
12/24/2015 21:45,2,0.000,ALERT,213.51,304.18,59.959,1451011504,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,317138.6,317138.6,8301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011526,69688.00
12/24/2015 21:45,2,0.000,ALERT,212.61,302.07,59.954,1451011504,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,313898.2,313898.2,12958,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011528,69689.00
12/24/2015 21:45,2,0.000,ALERT,212.83,301.47,59.959,1451011504,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315604.8,315604.8,12951,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011530,69690.00
12/24/2015 21:45,2,0.000,ALERT,212.83,301.17,59.954,1451011504,"201051344000417","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,309804.9,309804.9,12960,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011531,69691.00
12/24/2015 21:45,2,0.000,ALERT,212.61,300.87,59.944,1451011504,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,585057.6,585057.6,2184,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011533,69692.00
12/24/2015 21:45,2,0.000,ALERT,213.06,299.97,59.959,1451011504,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,621396.6,621396.6,2175,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011535,69693.00
12/24/2015 21:45,2,0.000,ALERT,213.29,303.88,59.901,1451011504,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,301199.2,301199.2,8303,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451011537,69694.00
12/24/2015 21:45,2,0.000,ALERT,212.38,301.17,59.965,1451011504,"274151322000095","219011344069620",0.00,-1.00,0,299.67,302.68,0.0,0.0,0.000,614314.4,614314.4,2180,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011539,69695.00
12/24/2015 21:45,2,0.000,ALERT,213.29,302.98,59.959,1451011504,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,301524.6,301524.6,8300,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011541,69696.00
12/24/2015 21:45,2,0.000,ALERT,212.38,300.87,59.933,1451011504,"201051344001025","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,313598.6,313598.6,12950,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451011542,69697.00
12/24/2015 21:45,2,0.000,ALERT,213.29,303.28,59.954,1451011504,"201051344000458","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,311462.2,311462.2,8308,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011544,69698.00
12/24/2015 21:45,2,0.000,ALERT,213.96,303.28,59.959,1451011504,"201051344000853","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,308314.9,308314.9,8315,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011546,69699.00
12/24/2015 21:45,2,0.000,ALERT,213.06,301.77,59.954,1451011504,"201051344000685","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,315198.6,315198.6,12971,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011548,69700.00
12/24/2015 21:45,2,0.000,ALERT,212.83,301.17,59.949,1451011504,"201051344000917","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,312874.9,312874.9,12981,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011550,69701.00
12/24/2015 21:45,2,0.000,ALERT,213.06,302.07,59.965,1451011504,"201051344001145","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,315931.8,315931.8,12984,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011552,69702.00
12/24/2015 21:45,2,0.000,ALERT,212.83,300.87,59.944,1451011504,"201051344000651","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,310061.6,310061.6,12958,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451011553,69703.00
12/24/2015 21:45,2,0.000,ALERT,211.93,299.67,59.970,1451011504,"274151322000088","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,568155.9,568155.9,2175,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451011555,69704.00
12/24/2015 21:45,2,0.000,ALERT,213.06,299.37,59.991,1451011504,"274151322000068","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,476222.7,476222.7,2237,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011557,69705.00
12/24/2015 21:45,2,0.000,ALERT,212.38,302.07,59.959,1451011504,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,306631.4,306631.4,12945,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011559,69706.00
12/24/2015 21:45,2,0.000,ALERT,213.06,303.88,59.922,1451011504,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,312615.0,312615.0,8300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011561,69707.00
12/24/2015 21:45,2,0.000,ALERT,212.83,301.47,59.933,1451011504,"201051344001203","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,312982.3,312982.3,12961,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451011563,69708.00
12/24/2015 21:45,2,0.000,ALERT,212.16,300.57,59.933,1451011504,"274151322000054","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,580294.9,580294.9,2178,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011564,69709.00
12/24/2015 21:45,2,0.000,ALERT,213.74,303.28,59.959,1451011504,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,301678.8,301678.8,8296,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011566,69710.00
12/24/2015 21:45,2,0.000,ALERT,212.83,301.47,59.959,1451011504,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,311224.3,311224.3,12971,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011568,69711.00
12/24/2015 21:45,2,0.000,ALERT,213.29,303.58,59.965,1451011504,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,314617.7,314617.7,8303,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011570,69712.00
12/24/2015 21:45,2,0.000,ALERT,213.74,302.68,59.959,1451011504,"201051344000648","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,308521.6,308521.6,8294,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011572,69713.00
12/24/2015 21:45,2,0.000,ALERT,213.51,303.88,59.959,1451011504,"201051344000569","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,316134.3,316134.3,8294,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451011574,69714.00
12/24/2015 21:45,2,0.000,ALERT,213.29,303.58,59.954,1451011504,"201051344000983","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,311380.9,311380.9,8301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011576,69715.00
12/24/2015 21:45,2,0.000,ALERT,213.51,303.28,59.965,1451011504,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,306890.9,306890.9,8311,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011578,69716.00
12/24/2015 21:45,2,0.000,ALERT,213.96,303.88,59.996,1451011504,"201051344000576","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,309022.2,309022.2,8305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011579,69717.00
12/24/2015 21:45,2,0.000,ALERT,212.38,299.67,59.965,1451011504,"274151322000087","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,555762.3,555762.3,2184,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451011581,69718.00
12/24/2015 22:00,2,0.000,ALERT,214.19,304.48,59.928,1451012403,"201051344000645","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,309675.5,309675.5,8304,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012405,69719.00
12/24/2015 22:00,2,0.000,ALERT,213.06,301.47,59.981,1451012403,"274151322000085","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,583018.2,583018.2,2180,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012407,69720.00
12/24/2015 22:00,2,0.000,ALERT,214.41,304.18,59.986,1451012403,"201051344000633","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,302546.6,302546.6,8311,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012409,69721.00
12/24/2015 22:00,2,0.000,ALERT,213.96,304.48,59.986,1451012403,"201051344000469","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,303542.5,303542.5,8319,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451012410,69722.00
12/24/2015 22:00,2,0.000,ALERT,212.83,301.77,59.981,1451012403,"201051344000646","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,308457.5,308457.5,12952,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012412,69723.00
12/24/2015 22:00,2,0.000,ALERT,212.61,301.77,59.981,1451012403,"274151322000052","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,590625.1,590625.1,2180,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012414,69724.00
12/24/2015 22:00,2,0.000,ALERT,213.06,302.07,59.970,1451012403,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,313057.0,313057.0,12955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451012416,69725.00
12/24/2015 22:00,2,0.000,ALERT,213.06,302.37,59.981,1451012403,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,311552.9,311552.9,12992,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012418,69726.00
12/24/2015 22:00,2,0.000,ALERT,213.51,302.68,59.975,1451012403,"201051344000582","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,306395.1,306395.1,12948,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012420,69727.00
12/24/2015 22:00,2,0.000,ALERT,212.61,302.07,59.986,1451012403,"201051344000955","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,315322.2,315322.2,12952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012422,69728.00
12/24/2015 22:00,2,0.000,ALERT,212.83,301.17,59.970,1451012403,"274151322000094","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,476295.3,476295.3,2242,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012424,69729.00
12/24/2015 22:00,2,0.000,ALERT,213.74,304.78,60.012,1451012403,"201051344000579","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,317138.6,317138.6,8303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451012425,69730.00
12/24/2015 22:00,2,0.000,ALERT,212.83,302.37,59.986,1451012403,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,313898.2,313898.2,12960,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012427,69731.00
12/24/2015 22:00,2,0.000,ALERT,213.06,301.77,59.944,1451012403,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,315604.8,315604.8,12953,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012429,69732.00
12/24/2015 22:00,2,0.000,ALERT,213.29,301.47,59.975,1451012403,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309804.9,309804.9,12962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451012431,69733.00
12/24/2015 22:00,2,0.000,ALERT,213.06,302.37,59.970,1451012403,"274151322000083","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,585057.6,585057.6,2186,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012433,69734.00
12/24/2015 22:00,2,0.000,ALERT,213.51,301.17,59.965,1451012403,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,621396.6,621396.6,2177,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012435,69735.00
12/24/2015 22:00,2,0.000,ALERT,213.74,305.08,59.991,1451012403,"201051344000868","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,301199.2,301199.2,8305,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012436,69736.00
12/24/2015 22:00,2,0.000,ALERT,212.83,302.68,59.944,1451012403,"274151322000095","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,614314.4,614314.4,2182,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012438,69737.00
12/24/2015 22:00,2,0.000,ALERT,213.51,304.18,59.965,1451012403,"201051344000988","219011344069620",0.00,-0.50,0,298.77,305.38,0.0,0.0,0.000,301524.6,301524.6,8302,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012440,69738.00
12/24/2015 22:00,2,0.000,ALERT,212.83,301.17,59.975,1451012403,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,313598.6,313598.6,12952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451012442,69739.00
12/24/2015 22:00,2,0.000,ALERT,213.29,303.88,59.975,1451012403,"201051344000458","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,311462.2,311462.2,8310,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012444,69740.00
12/24/2015 22:00,2,0.000,ALERT,214.41,304.18,59.965,1451012403,"201051344000853","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,308314.9,308314.9,8317,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012446,69741.00
12/24/2015 22:00,2,0.000,ALERT,213.29,302.07,59.970,1451012403,"201051344000685","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,315198.6,315198.6,12973,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012447,69742.00
12/24/2015 22:00,2,0.000,ALERT,213.29,301.47,59.954,1451012403,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,312874.9,312874.9,12983,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012449,69743.00
12/24/2015 22:00,2,0.000,ALERT,213.29,302.07,60.007,1451012403,"201051344001145","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,315931.8,315931.8,12986,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451012451,69744.00
12/24/2015 22:00,2,0.000,ALERT,213.29,301.47,59.970,1451012403,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,310061.6,310061.6,12960,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012453,69745.00
12/24/2015 22:00,2,0.000,ALERT,212.38,300.87,59.970,1451012403,"274151322000088","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,568155.9,568155.9,2177,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012455,69746.00
12/24/2015 22:00,2,0.000,ALERT,213.29,300.57,59.949,1451012403,"274151322000068","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,476222.7,476222.7,2239,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451012456,69747.00
12/24/2015 22:00,2,0.000,ALERT,212.83,302.07,59.970,1451012403,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,306631.4,306631.4,12947,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012458,69748.00
12/24/2015 22:00,2,0.000,ALERT,213.51,304.78,59.938,1451012403,"201051344000594","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,312615.0,312615.0,8302,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012460,69749.00
12/24/2015 22:00,2,0.000,ALERT,213.06,301.77,59.965,1451012403,"201051344001203","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,312982.3,312982.3,12963,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451012462,69750.00
12/24/2015 22:00,2,0.000,ALERT,212.83,301.47,59.944,1451012403,"274151322000054","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,580294.9,580294.9,2180,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012464,69751.00
12/24/2015 22:00,2,0.000,ALERT,213.96,303.88,59.959,1451012403,"201051344000867","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,301678.8,301678.8,8298,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012465,69752.00
12/24/2015 22:00,2,0.000,ALERT,213.06,302.07,59.965,1451012403,"201051344001093","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,311224.3,311224.3,12973,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012467,69753.00
12/24/2015 22:00,2,0.000,ALERT,213.74,304.48,59.933,1451012403,"201051344000900","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,314617.7,314617.7,8305,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451012469,69754.00
12/24/2015 22:00,2,0.000,ALERT,213.96,303.58,59.954,1451012403,"201051344000648","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,308521.6,308521.6,8296,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012471,69755.00
12/24/2015 22:00,2,0.000,ALERT,213.96,305.08,59.944,1451012403,"201051344000569","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,316134.3,316134.3,8296,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012473,69756.00
12/24/2015 22:00,2,0.000,ALERT,213.74,304.78,59.970,1451012403,"201051344000983","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,311380.9,311380.9,8303,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451012475,69757.00
12/24/2015 22:00,2,0.000,ALERT,213.74,304.18,59.965,1451012403,"201051344001158","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,306890.9,306890.9,8313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451012477,69758.00
12/24/2015 22:00,2,0.000,ALERT,214.19,304.78,59.965,1451012403,"201051344000576","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,309022.2,309022.2,8307,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451012479,69759.00
12/24/2015 22:00,2,0.000,ALERT,212.83,300.27,59.959,1451012403,"274151322000087","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,555762.3,555762.3,2186,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451012481,69760.00
12/24/2015 22:15,2,0.000,ALERT,214.19,304.48,59.986,1451013303,"201051344000645","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,309675.5,309675.5,8306,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013305,69761.00
12/24/2015 22:15,2,0.000,ALERT,212.83,301.17,59.965,1451013303,"274151322000085","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,583018.2,583018.2,2182,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013307,69762.00
12/24/2015 22:15,2,0.000,ALERT,214.41,304.18,59.986,1451013303,"201051344000633","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,302546.6,302546.6,8313,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451013309,69763.00
12/24/2015 22:15,2,0.000,ALERT,213.96,305.08,59.991,1451013303,"201051344000469","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,303542.5,303542.5,8321,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451013310,69764.00
12/24/2015 22:15,2,0.000,ALERT,213.06,302.37,59.981,1451013303,"201051344000646","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,308457.5,308457.5,12954,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013312,69765.00
12/24/2015 22:15,2,0.000,ALERT,212.38,301.77,60.007,1451013303,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,590625.1,590625.1,2182,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013314,69766.00
12/24/2015 22:15,2,0.000,ALERT,213.51,302.98,60.002,1451013303,"201051344000585","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,313057.0,313057.0,12957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451013316,69767.00
12/24/2015 22:15,2,0.000,ALERT,213.29,302.98,59.975,1451013303,"201051344001230","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,311552.9,311552.9,12994,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013318,69768.00
12/24/2015 22:15,2,0.000,ALERT,213.74,303.58,59.986,1451013303,"201051344000582","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,306395.1,306395.1,12950,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013320,69769.00
12/24/2015 22:15,2,0.000,ALERT,212.83,302.68,59.975,1451013303,"201051344000955","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,315322.2,315322.2,12954,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013322,69770.00
12/24/2015 22:15,2,0.000,ALERT,212.61,300.57,59.986,1451013303,"274151322000094","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,476295.3,476295.3,2244,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013323,69771.00
12/24/2015 22:15,2,0.000,ALERT,213.96,305.38,59.996,1451013303,"201051344000579","219011344069620",0.00,-0.50,0,303.28,307.48,0.0,0.0,0.000,317138.6,317138.6,8305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013325,69772.00
12/24/2015 22:15,2,0.000,ALERT,213.06,302.68,59.975,1451013303,"201051344000890","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,313898.2,313898.2,12962,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013327,69773.00
12/24/2015 22:15,2,0.000,ALERT,213.29,302.37,59.986,1451013303,"201051344000438","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,315604.8,315604.8,12955,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451013329,69774.00
12/24/2015 22:15,2,0.000,ALERT,213.51,301.77,60.018,1451013303,"201051344000417","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,309804.9,309804.9,12964,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013331,69775.00
12/24/2015 22:15,2,0.000,ALERT,212.83,301.17,59.965,1451013303,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,585057.6,585057.6,2188,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013333,69776.00
12/24/2015 22:15,2,0.000,ALERT,213.51,301.47,60.002,1451013303,"274151322000076","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,621396.6,621396.6,2179,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013335,69777.00
12/24/2015 22:15,2,0.000,ALERT,213.74,305.38,59.986,1451013303,"201051344000868","219011344069620",0.00,-1.50,0,302.98,307.48,0.0,0.0,0.000,301199.2,301199.2,8307,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013337,69778.00
12/24/2015 22:15,2,0.000,ALERT,212.61,302.37,60.023,1451013303,"274151322000095","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,614314.4,614314.4,2184,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013338,69779.00
12/24/2015 22:15,2,0.000,ALERT,213.74,304.78,59.981,1451013303,"201051344000988","219011344069620",0.00,-0.50,0,299.97,306.28,0.0,0.0,0.000,301524.6,301524.6,8304,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013340,69780.00
12/24/2015 22:15,2,0.000,ALERT,213.06,301.47,60.007,1451013303,"201051344001025","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,313598.6,313598.6,12954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451013342,69781.00
12/24/2015 22:15,2,0.000,ALERT,213.74,304.48,59.981,1451013303,"201051344000458","219011344069620",0.00,0.50,0,302.07,307.48,0.0,0.0,0.000,311462.2,311462.2,8312,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013344,69782.00
12/24/2015 22:15,2,0.000,ALERT,214.41,304.48,59.986,1451013303,"201051344000853","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,308314.9,308314.9,8319,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013346,69783.00
12/24/2015 22:15,2,0.000,ALERT,213.51,302.37,59.981,1451013303,"201051344000685","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,315198.6,315198.6,12975,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013347,69784.00
12/24/2015 22:15,2,0.000,ALERT,213.51,302.07,59.970,1451013303,"201051344000917","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,312874.9,312874.9,12985,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451013349,69785.00
12/24/2015 22:15,2,0.000,ALERT,213.51,302.68,60.002,1451013303,"201051344001145","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,315931.8,315931.8,12988,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451013351,69786.00
12/24/2015 22:15,2,0.000,ALERT,213.29,301.47,59.975,1451013303,"201051344000651","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,310061.6,310061.6,12962,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013353,69787.00
12/24/2015 22:15,2,0.000,ALERT,212.38,301.47,59.970,1451013303,"274151322000088","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,568155.9,568155.9,2179,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451013355,69788.00
12/24/2015 22:15,2,0.000,ALERT,213.29,300.57,59.965,1451013303,"274151322000068","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,476222.7,476222.7,2241,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451013356,69789.00
12/24/2015 22:15,2,0.000,ALERT,212.83,302.37,59.970,1451013303,"201051344001135","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,306631.4,306631.4,12949,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013358,69790.00
12/24/2015 22:15,2,0.000,ALERT,213.51,305.08,59.981,1451013303,"201051344000594","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,312615.0,312615.0,8304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013360,69791.00
12/24/2015 22:15,2,0.000,ALERT,213.29,301.77,59.970,1451013303,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,312982.3,312982.3,12965,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451013362,69792.00
12/24/2015 22:15,2,0.000,ALERT,212.61,300.87,59.959,1451013303,"274151322000054","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,580294.9,580294.9,2182,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013364,69793.00
12/24/2015 22:15,2,0.000,ALERT,214.19,304.18,59.949,1451013303,"201051344000867","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,301678.8,301678.8,8300,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013365,69794.00
12/24/2015 22:15,2,0.000,ALERT,213.29,302.07,59.975,1451013303,"201051344001093","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,311224.3,311224.3,12975,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013367,69795.00
12/24/2015 22:15,2,0.000,ALERT,213.74,304.48,59.970,1451013303,"201051344000900","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,314617.7,314617.7,8307,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013369,69796.00
12/24/2015 22:15,2,0.000,ALERT,214.19,304.18,59.986,1451013303,"201051344000648","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,308521.6,308521.6,8298,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013371,69797.00
12/24/2015 22:15,2,0.000,ALERT,213.74,305.08,59.965,1451013303,"201051344000569","219011344069620",0.00,-1.00,0,303.28,307.48,0.0,0.0,0.000,316134.3,316134.3,8298,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451013373,69798.00
12/24/2015 22:15,2,0.000,ALERT,213.74,304.78,59.954,1451013303,"201051344000983","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,311380.9,311380.9,8305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013375,69799.00
12/24/2015 22:15,2,0.000,ALERT,213.96,304.48,59.965,1451013303,"201051344001158","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,306890.9,306890.9,8315,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451013376,69800.00
12/24/2015 22:15,2,0.000,ALERT,214.19,305.08,59.965,1451013303,"201051344000576","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,309022.2,309022.2,8309,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013378,69801.00
12/24/2015 22:15,2,0.000,ALERT,212.83,299.97,59.959,1451013303,"274151322000087","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,555762.3,555762.3,2188,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451013380,69802.00
12/24/2015 22:30,2,0.000,ALERT,214.41,304.48,59.986,1451014203,"201051344000645","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,309675.5,309675.5,8308,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014205,69803.00
12/24/2015 22:30,2,0.000,ALERT,213.29,301.77,59.959,1451014203,"274151322000085","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,583018.2,583018.2,2184,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014207,69804.00
12/24/2015 22:30,2,0.000,ALERT,214.64,304.18,59.944,1451014203,"201051344000633","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,302546.6,302546.6,8315,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014209,69805.00
12/24/2015 22:30,2,0.000,ALERT,214.19,304.78,59.981,1451014203,"201051344000469","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,303542.5,303542.5,8323,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014211,69806.00
12/24/2015 22:30,2,0.000,ALERT,213.51,302.98,60.012,1451014203,"201051344000646","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,308457.5,308457.5,12956,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014212,69807.00
12/24/2015 22:30,2,0.000,ALERT,212.83,302.07,59.959,1451014203,"274151322000052","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,590625.1,590625.1,2184,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014214,69808.00
