ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 22:30,2,0.000,ALERT,213.74,302.98,59.996,1451014203,"201051344000585","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,313057.0,313057.0,12959,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014216,69809.00
12/24/2015 22:30,2,0.000,ALERT,213.51,303.28,59.991,1451014203,"201051344001230","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,311552.9,311552.9,12996,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014218,69810.00
12/24/2015 22:30,2,0.000,ALERT,214.19,303.88,59.991,1451014203,"201051344000582","219011344069620",0.00,-1.50,0,301.77,305.08,0.0,0.0,0.000,306395.1,306395.1,12952,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014220,69811.00
12/24/2015 22:30,2,0.000,ALERT,213.29,302.98,60.023,1451014203,"201051344000955","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,315322.2,315322.2,12956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451014221,69812.00
12/24/2015 22:30,2,0.000,ALERT,212.83,301.17,59.981,1451014203,"274151322000094","219011344069620",0.00,-1.00,0,299.37,302.07,0.0,0.0,0.000,476295.3,476295.3,2246,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014223,69813.00
12/24/2015 22:30,2,0.000,ALERT,213.96,304.78,59.986,1451014203,"201051344000579","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,317138.6,317138.6,8307,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451014225,69814.00
12/24/2015 22:30,2,0.000,ALERT,213.51,303.28,59.996,1451014203,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,313898.2,313898.2,12964,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014227,69815.00
12/24/2015 22:30,2,0.000,ALERT,213.74,302.68,59.986,1451014203,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,315604.8,315604.8,12957,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451014228,69816.00
12/24/2015 22:30,2,0.000,ALERT,213.74,302.37,59.954,1451014203,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,309804.9,309804.9,12966,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014230,69817.00
12/24/2015 22:30,2,0.000,ALERT,213.29,302.37,59.996,1451014203,"274151322000083","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,585057.6,585057.6,2190,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014232,69818.00
12/24/2015 22:30,2,0.000,ALERT,213.74,301.47,59.986,1451014203,"274151322000076","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,621396.6,621396.6,2181,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014234,69819.00
12/24/2015 22:30,2,0.000,ALERT,214.19,305.68,59.986,1451014203,"201051344000868","219011344069620",0.00,-1.00,0,303.58,307.18,0.0,0.0,0.000,301199.2,301199.2,8309,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014236,69820.00
12/24/2015 22:30,2,0.000,ALERT,213.29,302.98,59.981,1451014203,"274151322000095","219011344069620",0.00,-1.00,0,300.87,303.88,0.0,0.0,0.000,614314.4,614314.4,2186,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014238,69821.00
12/24/2015 22:30,2,0.000,ALERT,213.96,304.78,59.986,1451014203,"201051344000988","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,301524.6,301524.6,8306,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014239,69822.00
12/24/2015 22:30,2,0.000,ALERT,213.29,301.77,59.996,1451014203,"201051344001025","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,313598.6,313598.6,12956,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451014241,69823.00
12/24/2015 22:30,2,0.000,ALERT,213.96,304.78,59.996,1451014203,"201051344000458","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,311462.2,311462.2,8314,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451014243,69824.00
12/24/2015 22:30,2,0.000,ALERT,214.64,304.18,59.965,1451014203,"201051344000853","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,308314.9,308314.9,8321,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014245,69825.00
12/24/2015 22:30,2,0.000,ALERT,213.96,302.68,59.991,1451014203,"201051344000685","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315198.6,315198.6,12977,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451014247,69826.00
12/24/2015 22:30,2,0.000,ALERT,213.96,302.68,59.996,1451014203,"201051344000917","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,312874.9,312874.9,12987,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451014249,69827.00
12/24/2015 22:30,2,0.000,ALERT,213.96,302.98,59.986,1451014203,"201051344001145","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,315931.8,315931.8,12990,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014250,69828.00
12/24/2015 22:30,2,0.000,ALERT,213.74,302.07,59.991,1451014203,"201051344000651","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,310061.6,310061.6,12964,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451014252,69829.00
12/24/2015 22:30,2,0.000,ALERT,212.61,301.77,59.996,1451014203,"274151322000088","219011344069620",0.00,0.50,0,299.67,302.68,0.0,0.0,0.000,568155.9,568155.9,2181,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014254,69830.00
12/24/2015 22:30,2,0.000,ALERT,213.74,301.17,59.996,1451014203,"274151322000068","219011344069620",0.00,0.50,0,299.07,301.77,0.0,0.0,0.000,476222.7,476222.7,2243,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014256,69831.00
12/24/2015 22:30,2,0.000,ALERT,213.51,302.98,59.991,1451014203,"201051344001135","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,306631.4,306631.4,12951,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014258,69832.00
12/24/2015 22:30,2,0.000,ALERT,213.74,305.08,59.986,1451014203,"201051344000594","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,312615.0,312615.0,8306,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014259,69833.00
12/24/2015 22:30,2,0.000,ALERT,213.74,302.68,59.986,1451014203,"201051344001203","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,312982.3,312982.3,12967,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014261,69834.00
12/24/2015 22:30,2,0.000,ALERT,213.06,301.47,59.986,1451014203,"274151322000054","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,580294.9,580294.9,2184,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014263,69835.00
12/24/2015 22:30,2,0.000,ALERT,214.41,304.18,60.012,1451014203,"201051344000867","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,301678.8,301678.8,8302,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014265,69836.00
12/24/2015 22:30,2,0.000,ALERT,213.74,302.98,59.981,1451014203,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,311224.3,311224.3,12977,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451014267,69837.00
12/24/2015 22:30,2,0.000,ALERT,213.96,304.78,59.981,1451014203,"201051344000900","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,314617.7,314617.7,8309,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014269,69838.00
12/24/2015 22:30,2,0.000,ALERT,214.41,304.18,59.959,1451014203,"201051344000648","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,308521.6,308521.6,8300,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451014270,69839.00
12/24/2015 22:30,2,0.000,ALERT,214.41,305.68,59.996,1451014203,"201051344000569","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,316134.3,316134.3,8300,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451014272,69840.00
12/24/2015 22:30,2,0.000,ALERT,213.96,304.78,59.986,1451014203,"201051344000983","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,311380.9,311380.9,8307,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014274,69841.00
12/24/2015 22:30,2,0.000,ALERT,214.19,304.78,60.018,1451014203,"201051344001158","219011344069620",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,306890.9,306890.9,8317,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014276,69842.00
12/24/2015 22:30,2,0.000,ALERT,214.64,305.38,59.991,1451014203,"201051344000576","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,309022.2,309022.2,8311,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014278,69843.00
12/24/2015 22:30,2,0.000,ALERT,213.06,300.27,59.986,1451014203,"274151322000087","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,555762.3,555762.3,2190,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451014280,69844.00
12/24/2015 22:45,2,0.000,ALERT,213.74,303.58,59.991,1451015103,"201051344000645","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,309675.5,309675.5,8310,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015105,69845.00
12/24/2015 22:45,2,0.000,ALERT,213.06,301.47,60.023,1451015103,"274151322000085","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,583018.2,583018.2,2186,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015107,69846.00
12/24/2015 22:45,2,0.000,ALERT,213.96,302.98,59.986,1451015103,"201051344000633","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,302546.6,302546.6,8317,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451015108,69847.00
12/24/2015 22:45,2,0.000,ALERT,213.51,303.58,59.959,1451015103,"201051344000469","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,303542.5,303542.5,8325,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015110,69848.00
12/24/2015 22:45,2,0.000,ALERT,213.29,302.37,59.975,1451015103,"201051344000646","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,308457.5,308457.5,12958,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015112,69849.00
12/24/2015 22:45,2,0.000,ALERT,212.61,301.77,59.938,1451015103,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,590625.1,590625.1,2186,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015114,69850.00
12/24/2015 22:45,2,0.000,ALERT,213.74,302.68,59.975,1451015103,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,313057.0,313057.0,12961,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015116,69851.00
12/24/2015 22:45,2,0.000,ALERT,213.51,302.98,59.981,1451015103,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,311552.9,311552.9,12998,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015118,69852.00
12/24/2015 22:45,2,0.000,ALERT,213.96,303.58,59.981,1451015103,"201051344000582","219011344069620",0.00,-2.00,0,301.77,305.08,0.0,0.0,0.000,306395.1,306395.1,12954,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451015120,69853.00
12/24/2015 22:45,2,0.000,ALERT,213.29,302.37,59.991,1451015103,"201051344000955","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,315322.2,315322.2,12958,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451015122,69854.00
12/24/2015 22:45,2,0.000,ALERT,212.83,300.87,59.970,1451015103,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,476295.3,476295.3,2248,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015124,69855.00
12/24/2015 22:45,2,0.000,ALERT,213.29,304.18,59.996,1451015103,"201051344000579","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,317138.6,317138.6,8309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015125,69856.00
12/24/2015 22:45,2,0.000,ALERT,213.51,302.98,59.975,1451015103,"201051344000890","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,313898.2,313898.2,12966,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451015127,69857.00
12/24/2015 22:45,2,0.000,ALERT,213.74,302.37,59.981,1451015103,"201051344000438","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,315604.8,315604.8,12959,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451015129,69858.00
12/24/2015 22:45,2,0.000,ALERT,213.74,302.07,59.975,1451015103,"201051344000417","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,309804.9,309804.9,12968,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451015131,69859.00
12/24/2015 22:45,2,0.000,ALERT,213.06,302.37,59.981,1451015103,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,585057.6,585057.6,2192,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015133,69860.00
12/24/2015 22:45,2,0.000,ALERT,213.51,301.77,59.975,1451015103,"274151322000076","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,621396.6,621396.6,2183,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451015134,69861.00
12/24/2015 22:45,2,0.000,ALERT,213.29,304.18,59.981,1451015103,"201051344000868","219011344069620",0.00,-1.00,0,302.98,307.48,0.0,0.0,0.000,301199.2,301199.2,8311,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015136,69862.00
12/24/2015 22:45,2,0.000,ALERT,213.06,302.98,59.970,1451015103,"274151322000095","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,614314.4,614314.4,2188,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015138,69863.00
12/24/2015 22:45,2,0.000,ALERT,213.29,303.28,59.981,1451015103,"201051344000988","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,301524.6,301524.6,8308,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015140,69864.00
12/24/2015 22:45,2,0.000,ALERT,213.51,301.77,59.981,1451015103,"201051344001025","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,313598.6,313598.6,12958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451015142,69865.00
12/24/2015 22:45,2,0.000,ALERT,213.29,303.58,59.986,1451015103,"201051344000458","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,311462.2,311462.2,8316,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015144,69866.00
12/24/2015 22:45,2,0.000,ALERT,213.74,303.28,59.986,1451015103,"201051344000853","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,308314.9,308314.9,8323,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015145,69867.00
12/24/2015 22:45,2,0.000,ALERT,213.96,302.68,59.986,1451015103,"201051344000685","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,315198.6,315198.6,12979,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015147,69868.00
12/24/2015 22:45,2,0.000,ALERT,213.74,302.07,59.975,1451015103,"201051344000917","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,312874.9,312874.9,12989,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451015149,69869.00
12/24/2015 22:45,2,0.000,ALERT,213.96,302.98,59.975,1451015103,"201051344001145","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,315931.8,315931.8,12992,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015151,69870.00
12/24/2015 22:45,2,0.000,ALERT,213.51,302.07,59.981,1451015103,"201051344000651","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,310061.6,310061.6,12966,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015153,69871.00
12/24/2015 22:45,2,0.000,ALERT,212.38,301.47,59.954,1451015103,"274151322000088","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,568155.9,568155.9,2183,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451015155,69872.00
12/24/2015 22:45,2,0.000,ALERT,213.51,300.87,59.986,1451015103,"274151322000068","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,476222.7,476222.7,2245,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015156,69873.00
12/24/2015 22:45,2,0.000,ALERT,213.29,302.68,59.970,1451015103,"201051344001135","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,306631.4,306631.4,12953,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015158,69874.00
12/24/2015 22:45,2,0.000,ALERT,213.06,303.88,59.954,1451015103,"201051344000594","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,312615.0,312615.0,8308,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015160,69875.00
12/24/2015 22:45,2,0.000,ALERT,213.74,302.07,59.991,1451015103,"201051344001203","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,312982.3,312982.3,12969,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015162,69876.00
12/24/2015 22:45,2,0.000,ALERT,212.61,301.47,59.981,1451015103,"274151322000054","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,580294.9,580294.9,2186,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015164,69877.00
12/24/2015 22:45,2,0.000,ALERT,213.74,303.28,59.986,1451015103,"201051344000867","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,301678.8,301678.8,8304,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015166,69878.00
12/24/2015 22:45,2,0.000,ALERT,213.51,302.68,59.938,1451015103,"201051344001093","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,311224.3,311224.3,12979,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015167,69879.00
12/24/2015 22:45,2,0.000,ALERT,213.06,303.58,59.975,1451015103,"201051344000900","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,314617.7,314617.7,8311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015169,69880.00
12/24/2015 22:45,2,0.000,ALERT,213.51,302.98,60.018,1451015103,"201051344000648","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,308521.6,308521.6,8302,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015171,69881.00
12/24/2015 22:45,2,0.000,ALERT,213.51,304.18,59.944,1451015103,"201051344000569","219011344069620",0.00,-1.00,0,302.98,307.48,0.0,0.0,0.000,316134.3,316134.3,8302,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015173,69882.00
12/24/2015 22:45,2,0.000,ALERT,213.29,303.58,59.981,1451015103,"201051344000983","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,311380.9,311380.9,8309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015175,69883.00
12/24/2015 22:45,2,0.000,ALERT,213.51,303.58,59.986,1451015103,"201051344001158","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,306890.9,306890.9,8319,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015177,69884.00
12/24/2015 22:45,2,0.000,ALERT,213.74,304.18,59.975,1451015103,"201051344000576","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,309022.2,309022.2,8313,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451015179,69885.00
12/24/2015 22:45,2,0.000,ALERT,213.06,301.17,59.981,1451015103,"274151322000087","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,555762.3,555762.3,2192,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451015180,69886.00
12/24/2015 23:00,2,0.000,ALERT,213.96,304.48,59.965,1451016003,"201051344000645","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,309675.5,309675.5,8312,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016005,69887.00
12/24/2015 23:00,2,0.000,ALERT,213.29,301.77,59.975,1451016003,"274151322000085","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,583018.2,583018.2,2188,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016007,69888.00
12/24/2015 23:00,2,0.000,ALERT,214.19,304.18,59.991,1451016003,"201051344000633","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,302546.6,302546.6,8319,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016008,69889.00
12/24/2015 23:00,2,0.000,ALERT,213.74,304.18,59.986,1451016003,"201051344000469","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,303542.5,303542.5,8327,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016010,69890.00
12/24/2015 23:00,2,0.000,ALERT,212.61,301.47,59.981,1451016003,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,308457.5,308457.5,12960,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016012,69891.00
12/24/2015 23:00,2,0.000,ALERT,212.83,302.37,59.975,1451016003,"274151322000052","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,590625.1,590625.1,2188,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016014,69892.00
12/24/2015 23:00,2,0.000,ALERT,213.06,301.77,59.991,1451016003,"201051344000585","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,313057.0,313057.0,12963,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016016,69893.00
12/24/2015 23:00,2,0.000,ALERT,212.61,301.77,59.981,1451016003,"201051344001230","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,311552.9,311552.9,13000,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016017,69894.00
12/24/2015 23:00,2,0.000,ALERT,213.29,302.37,59.981,1451016003,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,306395.1,306395.1,12956,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016019,69895.00
12/24/2015 23:00,2,0.000,ALERT,212.16,301.17,59.981,1451016003,"201051344000955","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,315322.2,315322.2,12960,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016021,69896.00
12/24/2015 23:00,2,0.000,ALERT,212.16,299.97,59.975,1451016003,"274151322000094","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,476295.3,476295.3,2250,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016023,69897.00
12/24/2015 23:00,2,0.000,ALERT,213.51,304.78,59.981,1451016003,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,317138.6,317138.6,8311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016025,69898.00
12/24/2015 23:00,2,0.000,ALERT,212.38,301.77,60.007,1451016003,"201051344000890","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,313898.2,313898.2,12968,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016027,69899.00
12/24/2015 23:00,2,0.000,ALERT,212.61,301.47,59.975,1451016003,"201051344000438","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,315604.8,315604.8,12961,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016028,69900.00
12/24/2015 23:00,2,0.000,ALERT,212.83,300.87,59.970,1451016003,"201051344000417","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,309804.9,309804.9,12970,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016030,69901.00
12/24/2015 23:00,2,0.000,ALERT,212.38,300.57,59.922,1451016003,"274151322000083","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,585057.6,585057.6,2194,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016032,69902.00
12/24/2015 23:00,2,0.000,ALERT,213.06,300.57,59.965,1451016003,"274151322000076","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,621396.6,621396.6,2185,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016034,69903.00
12/24/2015 23:00,2,0.000,ALERT,213.29,304.78,59.970,1451016003,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,301199.2,301199.2,8313,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016036,69904.00
12/24/2015 23:00,2,0.000,ALERT,212.16,301.47,59.965,1451016003,"274151322000095","219011344069620",0.00,-1.00,0,301.17,304.18,0.0,0.0,0.000,614314.4,614314.4,2190,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016038,69905.00
12/24/2015 23:00,2,0.000,ALERT,213.29,303.88,59.970,1451016003,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,301524.6,301524.6,8310,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016039,69906.00
12/24/2015 23:00,2,0.000,ALERT,212.16,300.27,59.996,1451016003,"201051344001025","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,313598.6,313598.6,12960,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016041,69907.00
12/24/2015 23:00,2,0.000,ALERT,213.06,303.88,59.965,1451016003,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,311462.2,311462.2,8318,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016043,69908.00
12/24/2015 23:00,2,0.000,ALERT,213.74,303.58,59.959,1451016003,"201051344000853","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,308314.9,308314.9,8325,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016045,69909.00
12/24/2015 23:00,2,0.000,ALERT,212.83,301.17,59.975,1451016003,"201051344000685","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,315198.6,315198.6,12981,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016047,69910.00
12/24/2015 23:00,2,0.000,ALERT,212.61,300.57,59.965,1451016003,"201051344000917","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,312874.9,312874.9,12991,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016049,69911.00
12/24/2015 23:00,2,0.000,ALERT,212.83,301.47,59.959,1451016003,"201051344001145","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,315931.8,315931.8,12994,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016051,69912.00
12/24/2015 23:00,2,0.000,ALERT,212.61,300.57,59.965,1451016003,"201051344000651","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,310061.6,310061.6,12968,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016052,69913.00
12/24/2015 23:00,2,0.000,ALERT,211.70,299.67,59.970,1451016003,"274151322000088","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,568155.9,568155.9,2185,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016054,69914.00
12/24/2015 23:00,2,0.000,ALERT,212.61,299.67,59.954,1451016003,"274151322000068","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,476222.7,476222.7,2247,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016056,69915.00
12/24/2015 23:00,2,0.000,ALERT,212.16,301.17,60.007,1451016003,"201051344001135","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,306631.4,306631.4,12955,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016058,69916.00
12/24/2015 23:00,2,0.000,ALERT,212.83,304.18,59.970,1451016003,"201051344000594","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,312615.0,312615.0,8310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016059,69917.00
12/24/2015 23:00,2,0.000,ALERT,212.61,301.17,59.970,1451016003,"201051344001203","219011344069620",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,312982.3,312982.3,12971,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016061,69918.00
12/24/2015 23:00,2,0.000,ALERT,211.93,300.57,59.944,1451016003,"274151322000054","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,580294.9,580294.9,2188,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016063,69919.00
12/24/2015 23:00,2,0.000,ALERT,213.51,303.28,59.970,1451016003,"201051344000867","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,301678.8,301678.8,8306,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016065,69920.00
12/24/2015 23:00,2,0.000,ALERT,212.61,301.17,59.970,1451016003,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,311224.3,311224.3,12981,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016067,69921.00
12/24/2015 23:00,2,0.000,ALERT,213.06,303.88,59.975,1451016003,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,314617.7,314617.7,8313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016069,69922.00
12/24/2015 23:00,2,0.000,ALERT,213.51,302.98,59.944,1451016003,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,308521.6,308521.6,8304,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016071,69923.00
12/24/2015 23:00,2,0.000,ALERT,213.29,304.48,60.012,1451016003,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,316134.3,316134.3,8304,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016073,69924.00
12/24/2015 23:00,2,0.000,ALERT,213.29,303.88,59.965,1451016003,"201051344000983","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,311380.9,311380.9,8311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016074,69925.00
12/24/2015 23:00,2,0.000,ALERT,213.29,303.58,59.975,1451016003,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,306890.9,306890.9,8321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016076,69926.00
12/24/2015 23:00,2,0.000,ALERT,213.96,304.48,59.933,1451016003,"201051344000576","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,309022.2,309022.2,8315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016078,69927.00
12/24/2015 23:00,2,0.000,ALERT,212.16,299.37,60.007,1451016003,"274151322000087","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,555762.3,555762.3,2194,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016080,69928.00
12/24/2015 23:15,2,0.000,ALERT,213.74,304.18,60.034,1451016903,"201051344000645","219011344069620",0.00,-0.50,0,302.68,305.98,0.0,0.0,0.000,309675.5,309675.5,8314,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016906,69929.00
12/24/2015 23:15,2,0.000,ALERT,212.38,300.87,59.986,1451016903,"274151322000085","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,583018.2,583018.2,2190,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016908,69930.00
12/24/2015 23:15,2,0.000,ALERT,213.96,303.88,59.986,1451016903,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,302546.6,302546.6,8321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016909,69931.00
12/24/2015 23:15,2,0.000,ALERT,213.51,304.18,59.991,1451016903,"201051344000469","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,303542.5,303542.5,8329,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016911,69932.00
12/24/2015 23:15,2,0.000,ALERT,212.38,301.47,59.996,1451016903,"201051344000646","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,308457.5,308457.5,12962,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016913,69933.00
12/24/2015 23:15,2,0.000,ALERT,211.93,300.57,59.959,1451016903,"274151322000052","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,590625.1,590625.1,2190,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016915,69934.00
12/24/2015 23:15,2,0.000,ALERT,212.61,301.77,59.954,1451016903,"201051344000585","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,313057.0,313057.0,12965,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016917,69935.00
12/24/2015 23:15,2,0.000,ALERT,212.61,301.77,59.981,1451016903,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,311552.9,311552.9,13002,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016918,69936.00
12/24/2015 23:15,2,0.000,ALERT,213.06,302.37,59.975,1451016903,"201051344000582","219011344069620",0.00,-2.00,0,300.57,303.58,0.0,0.0,0.000,306395.1,306395.1,12958,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016920,69937.00
12/24/2015 23:15,2,0.000,ALERT,212.16,301.47,59.986,1451016903,"201051344000955","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,315322.2,315322.2,12962,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016922,69938.00
12/24/2015 23:15,2,0.000,ALERT,212.16,299.97,59.944,1451016903,"274151322000094","219011344069620",0.00,-1.50,0,298.77,301.47,0.0,0.0,0.000,476295.3,476295.3,2252,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016924,69939.00
12/24/2015 23:15,2,0.000,ALERT,213.29,304.48,59.991,1451016903,"201051344000579","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,317138.6,317138.6,8313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016926,69940.00
12/24/2015 23:15,2,0.000,ALERT,212.61,302.07,59.986,1451016903,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,313898.2,313898.2,12970,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016927,69941.00
12/24/2015 23:15,2,0.000,ALERT,212.83,301.47,59.981,1451016903,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,315604.8,315604.8,12963,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016929,69942.00
12/24/2015 23:15,2,0.000,ALERT,212.61,300.87,59.981,1451016903,"201051344000417","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,309804.9,309804.9,12972,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016931,69943.00
12/24/2015 23:15,2,0.000,ALERT,212.38,301.17,59.981,1451016903,"274151322000083","219011344069620",0.00,-0.50,0,299.67,302.68,0.0,0.0,0.000,585057.6,585057.6,2196,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016933,69944.00
12/24/2015 23:15,2,0.000,ALERT,212.61,300.87,59.975,1451016903,"274151322000076","219011344069620",0.00,-0.50,0,299.37,302.37,0.0,0.0,0.000,621396.6,621396.6,2187,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016935,69945.00
12/24/2015 23:15,2,0.000,ALERT,213.29,304.78,59.986,1451016903,"201051344000868","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,301199.2,301199.2,8315,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016937,69946.00
12/24/2015 23:15,2,0.000,ALERT,212.16,301.17,59.981,1451016903,"274151322000095","219011344069620",0.00,-1.50,0,300.27,302.98,0.0,0.0,0.000,614314.4,614314.4,2192,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016939,69947.00
12/24/2015 23:15,2,0.000,ALERT,213.06,303.88,59.986,1451016903,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.68,0.0,0.0,0.000,301524.6,301524.6,8312,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016940,69948.00
12/24/2015 23:15,2,0.000,ALERT,212.38,300.87,59.986,1451016903,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,313598.6,313598.6,12962,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016942,69949.00
12/24/2015 23:15,2,0.000,ALERT,213.06,304.18,59.991,1451016903,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,311462.2,311462.2,8320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016944,69950.00
12/24/2015 23:15,2,0.000,ALERT,213.74,303.58,60.012,1451016903,"201051344000853","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,308314.9,308314.9,8327,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016946,69951.00
12/24/2015 23:15,2,0.000,ALERT,213.06,301.47,59.975,1451016903,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,315198.6,315198.6,12983,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016948,69952.00
12/24/2015 23:15,2,0.000,ALERT,212.83,300.87,59.981,1451016903,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,312874.9,312874.9,12993,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016950,69953.00
12/24/2015 23:15,2,0.000,ALERT,212.83,301.47,59.954,1451016903,"201051344001145","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,315931.8,315931.8,12996,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016951,69954.00
