ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/24/2015 23:15,2,0.000,ALERT,212.61,300.87,60.034,1451016903,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,310061.6,310061.6,12970,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016953,69955.00
12/24/2015 23:15,2,0.000,ALERT,211.93,300.57,59.986,1451016903,"274151322000088","219011344069620",0.00,0.00,0,298.77,301.77,0.0,0.0,0.000,568155.9,568155.9,2187,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016955,69956.00
12/24/2015 23:15,2,0.000,ALERT,212.61,299.67,59.986,1451016903,"274151322000068","219011344069620",0.00,0.00,0,298.47,301.17,0.0,0.0,0.000,476222.7,476222.7,2249,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016957,69957.00
12/24/2015 23:15,2,0.000,ALERT,212.16,301.17,59.986,1451016903,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,306631.4,306631.4,12957,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016958,69958.00
12/24/2015 23:15,2,0.000,ALERT,212.61,304.18,59.970,1451016903,"201051344000594","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,312615.0,312615.0,8312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016960,69959.00
12/24/2015 23:15,2,0.000,ALERT,212.61,301.17,60.023,1451016903,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,312982.3,312982.3,12973,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016962,69960.00
12/24/2015 23:15,2,0.000,ALERT,211.93,300.87,59.975,1451016903,"274151322000054","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,580294.9,580294.9,2190,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016964,69961.00
12/24/2015 23:15,2,0.000,ALERT,213.51,303.28,59.959,1451016903,"201051344000867","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,301678.8,301678.8,8308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016966,69962.00
12/24/2015 23:15,2,0.000,ALERT,212.61,301.47,60.002,1451016903,"201051344001093","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,311224.3,311224.3,12983,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016968,69963.00
12/24/2015 23:15,2,0.000,ALERT,213.06,303.88,59.975,1451016903,"201051344000900","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,314617.7,314617.7,8315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016970,69964.00
12/24/2015 23:15,2,0.000,ALERT,213.29,303.28,59.986,1451016903,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,308521.6,308521.6,8306,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016972,69965.00
12/24/2015 23:15,2,0.000,ALERT,213.29,304.48,59.970,1451016903,"201051344000569","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,316134.3,316134.3,8306,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016974,69966.00
12/24/2015 23:15,2,0.000,ALERT,213.06,303.88,59.975,1451016903,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,311380.9,311380.9,8313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016975,69967.00
12/24/2015 23:15,2,0.000,ALERT,213.29,303.58,59.981,1451016903,"201051344001158","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,306890.9,306890.9,8323,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016977,69968.00
12/24/2015 23:15,2,0.000,ALERT,213.51,304.18,59.965,1451016903,"201051344000576","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,309022.2,309022.2,8317,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451016979,69969.00
12/24/2015 23:15,2,0.000,ALERT,212.16,299.07,59.970,1451016903,"274151322000087","219011344069620",0.00,0.50,0,298.17,301.17,0.0,0.0,0.000,555762.3,555762.3,2196,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451016981,69970.00
12/24/2015 23:30,2,0.000,ALERT,213.96,304.18,59.970,1451017803,"201051344000645","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,309675.5,309675.5,8316,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017805,69971.00
12/24/2015 23:30,2,0.000,ALERT,212.16,300.57,60.002,1451017803,"274151322000085","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,583018.2,583018.2,2192,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017807,69972.00
12/24/2015 23:30,2,0.000,ALERT,213.96,303.58,59.965,1451017803,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,302546.6,302546.6,8323,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017809,69973.00
12/24/2015 23:30,2,0.000,ALERT,213.51,304.18,59.975,1451017803,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,303542.5,303542.5,8331,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451017810,69974.00
12/24/2015 23:30,2,0.000,ALERT,212.61,301.77,59.970,1451017803,"201051344000646","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,308457.5,308457.5,12964,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017812,69975.00
12/24/2015 23:30,2,0.000,ALERT,211.70,300.87,59.954,1451017803,"274151322000052","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,590625.1,590625.1,2192,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017814,69976.00
12/24/2015 23:30,2,0.000,ALERT,213.06,302.07,59.975,1451017803,"201051344000585","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,313057.0,313057.0,12967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017816,69977.00
12/24/2015 23:30,2,0.000,ALERT,212.61,302.07,59.975,1451017803,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,311552.9,311552.9,13004,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017818,69978.00
12/24/2015 23:30,2,0.000,ALERT,213.29,302.68,59.970,1451017803,"201051344000582","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,306395.1,306395.1,12960,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017820,69979.00
12/24/2015 23:30,2,0.000,ALERT,212.38,301.77,59.938,1451017803,"201051344000955","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,315322.2,315322.2,12964,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017821,69980.00
12/24/2015 23:30,2,0.000,ALERT,212.16,299.67,59.959,1451017803,"274151322000094","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,476295.3,476295.3,2254,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017823,69981.00
12/24/2015 23:30,2,0.000,ALERT,213.51,304.78,59.975,1451017803,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,317138.6,317138.6,8315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017825,69982.00
12/24/2015 23:30,2,0.000,ALERT,212.61,302.07,59.975,1451017803,"201051344000890","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,313898.2,313898.2,12972,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017827,69983.00
12/24/2015 23:30,2,0.000,ALERT,212.83,301.77,59.975,1451017803,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,315604.8,315604.8,12965,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017829,69984.00
12/24/2015 23:30,2,0.000,ALERT,213.06,301.17,59.986,1451017803,"201051344000417","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,309804.9,309804.9,12974,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451017831,69985.00
12/24/2015 23:30,2,0.000,ALERT,212.38,300.57,60.002,1451017803,"274151322000083","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,585057.6,585057.6,2198,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017832,69986.00
12/24/2015 23:30,2,0.000,ALERT,212.83,300.57,59.991,1451017803,"274151322000076","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,621396.6,621396.6,2189,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017834,69987.00
12/24/2015 23:30,2,0.000,ALERT,213.51,305.08,59.981,1451017803,"201051344000868","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,301199.2,301199.2,8317,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017836,69988.00
12/24/2015 23:30,2,0.000,ALERT,211.93,301.17,59.959,1451017803,"274151322000095","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,614314.4,614314.4,2194,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017838,69989.00
12/24/2015 23:30,2,0.000,ALERT,213.29,303.88,59.986,1451017803,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,301524.6,301524.6,8314,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017840,69990.00
12/24/2015 23:30,2,0.000,ALERT,212.61,300.87,59.981,1451017803,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,313598.6,313598.6,12964,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017842,69991.00
12/24/2015 23:30,2,0.000,ALERT,213.29,304.18,59.981,1451017803,"201051344000458","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,311462.2,311462.2,8322,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017844,69992.00
12/24/2015 23:30,2,0.000,ALERT,213.96,304.18,59.965,1451017803,"201051344000853","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,308314.9,308314.9,8329,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017846,69993.00
12/24/2015 23:30,2,0.000,ALERT,213.06,301.47,60.007,1451017803,"201051344000685","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,315198.6,315198.6,12985,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017847,69994.00
12/24/2015 23:30,2,0.000,ALERT,212.83,301.47,59.975,1451017803,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,312874.9,312874.9,12995,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017849,69995.00
12/24/2015 23:30,2,0.000,ALERT,213.06,301.77,59.981,1451017803,"201051344001145","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,315931.8,315931.8,12998,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017851,69996.00
12/24/2015 23:30,2,0.000,ALERT,212.83,301.17,59.996,1451017803,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,310061.6,310061.6,12972,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017853,69997.00
12/24/2015 23:30,2,0.000,ALERT,211.70,300.27,59.981,1451017803,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,568155.9,568155.9,2189,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017855,69998.00
12/24/2015 23:30,2,0.000,ALERT,212.61,299.37,59.965,1451017803,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,476222.7,476222.7,2251,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017856,69999.00
12/24/2015 23:30,2,0.000,ALERT,212.38,301.47,59.970,1451017803,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,306631.4,306631.4,12959,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017858,70000.00
12/24/2015 23:30,2,0.000,ALERT,213.06,304.78,59.970,1451017803,"201051344000594","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,312615.0,312615.0,8314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451017860,70001.00
12/24/2015 23:30,2,0.000,ALERT,212.83,301.47,59.970,1451017803,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,312982.3,312982.3,12975,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017862,70002.00
12/24/2015 23:30,2,0.000,ALERT,211.93,300.27,59.975,1451017803,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,580294.9,580294.9,2192,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017864,70003.00
12/24/2015 23:30,2,0.000,ALERT,213.74,303.88,59.986,1451017803,"201051344000867","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,301678.8,301678.8,8310,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451017865,70004.00
12/24/2015 23:30,2,0.000,ALERT,212.83,301.77,59.965,1451017803,"201051344001093","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,311224.3,311224.3,12985,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017867,70005.00
12/24/2015 23:30,2,0.000,ALERT,213.29,304.18,59.954,1451017803,"201051344000900","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,314617.7,314617.7,8317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017869,70006.00
12/24/2015 23:30,2,0.000,ALERT,213.74,303.58,60.023,1451017803,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,308521.6,308521.6,8308,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017871,70007.00
12/24/2015 23:30,2,0.000,ALERT,213.51,304.78,59.981,1451017803,"201051344000569","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,316134.3,316134.3,8308,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017873,70008.00
12/24/2015 23:30,2,0.000,ALERT,213.51,304.48,59.991,1451017803,"201051344000983","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,311380.9,311380.9,8315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017875,70009.00
12/24/2015 23:30,2,0.000,ALERT,213.74,304.18,59.981,1451017803,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,306890.9,306890.9,8325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017876,70010.00
12/24/2015 23:30,2,0.000,ALERT,213.96,304.78,60.002,1451017803,"201051344000576","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,309022.2,309022.2,8319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017878,70011.00
12/24/2015 23:30,2,0.000,ALERT,212.16,299.37,59.986,1451017803,"274151322000087","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,555762.3,555762.3,2198,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451017880,70012.00
12/24/2015 23:45,2,0.000,ALERT,214.19,304.48,59.986,1451018703,"201051344000645","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,309675.5,309675.5,8318,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018705,70013.00
12/24/2015 23:45,2,0.000,ALERT,212.61,301.47,59.975,1451018703,"274151322000085","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,583018.2,583018.2,2194,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018707,70014.00
12/24/2015 23:45,2,0.000,ALERT,214.41,304.48,59.975,1451018703,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,302546.6,302546.6,8325,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451018709,70015.00
12/24/2015 23:45,2,0.000,ALERT,213.96,304.78,59.986,1451018703,"201051344000469","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,303542.5,303542.5,8333,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018711,70016.00
12/24/2015 23:45,2,0.000,ALERT,212.83,302.07,60.018,1451018703,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,308457.5,308457.5,12966,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451018712,70017.00
12/24/2015 23:45,2,0.000,ALERT,212.38,301.47,59.975,1451018703,"274151322000052","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,590625.1,590625.1,2194,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018714,70018.00
12/24/2015 23:45,2,0.000,ALERT,213.06,302.37,59.986,1451018703,"201051344000585","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,313057.0,313057.0,12969,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018716,70019.00
12/24/2015 23:45,2,0.000,ALERT,213.06,302.37,59.944,1451018703,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,311552.9,311552.9,13006,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018718,70020.00
12/24/2015 23:45,2,0.000,ALERT,213.51,303.28,59.981,1451018703,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,306395.1,306395.1,12962,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018720,70021.00
12/24/2015 23:45,2,0.000,ALERT,212.83,302.37,59.991,1451018703,"201051344000955","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,315322.2,315322.2,12966,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018722,70022.00
12/24/2015 23:45,2,0.000,ALERT,212.61,300.27,59.944,1451018703,"274151322000094","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,476295.3,476295.3,2256,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018723,70023.00
12/24/2015 23:45,2,0.000,ALERT,213.74,305.38,59.965,1451018703,"201051344000579","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,317138.6,317138.6,8317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018725,70024.00
12/24/2015 23:45,2,0.000,ALERT,213.06,302.68,59.986,1451018703,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,313898.2,313898.2,12974,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018727,70025.00
12/24/2015 23:45,2,0.000,ALERT,213.06,302.07,60.012,1451018703,"201051344000438","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,315604.8,315604.8,12967,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018729,70026.00
12/24/2015 23:45,2,0.000,ALERT,213.29,301.77,59.944,1451018703,"201051344000417","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,309804.9,309804.9,12976,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018731,70027.00
12/24/2015 23:45,2,0.000,ALERT,212.61,301.77,59.975,1451018703,"274151322000083","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,585057.6,585057.6,2200,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018732,70028.00
12/24/2015 23:45,2,0.000,ALERT,213.06,301.17,59.970,1451018703,"274151322000076","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,621396.6,621396.6,2191,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018734,70029.00
12/24/2015 23:45,2,0.000,ALERT,213.74,305.38,59.986,1451018703,"201051344000868","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,301199.2,301199.2,8319,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018736,70030.00
12/24/2015 23:45,2,0.000,ALERT,212.61,302.07,59.965,1451018703,"274151322000095","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,614314.4,614314.4,2196,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018738,70031.00
12/24/2015 23:45,2,0.000,ALERT,213.51,304.48,59.965,1451018703,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,301524.6,301524.6,8316,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018739,70032.00
12/24/2015 23:45,2,0.000,ALERT,212.83,301.47,59.975,1451018703,"201051344001025","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,313598.6,313598.6,12966,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018741,70033.00
12/24/2015 23:45,2,0.000,ALERT,213.74,304.48,59.996,1451018703,"201051344000458","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,311462.2,311462.2,8324,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018743,70034.00
12/24/2015 23:45,2,0.000,ALERT,214.41,304.48,60.002,1451018703,"201051344000853","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,308314.9,308314.9,8331,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018745,70035.00
12/24/2015 23:45,2,0.000,ALERT,213.51,302.37,59.965,1451018703,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,315198.6,315198.6,12987,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018747,70036.00
12/24/2015 23:45,2,0.000,ALERT,213.29,301.77,59.970,1451018703,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,312874.9,312874.9,12997,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451018749,70037.00
12/24/2015 23:45,2,0.000,ALERT,213.29,302.68,59.970,1451018703,"201051344001145","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,315931.8,315931.8,13000,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018751,70038.00
12/24/2015 23:45,2,0.000,ALERT,213.29,301.77,59.981,1451018703,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,310061.6,310061.6,12974,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018752,70039.00
12/24/2015 23:45,2,0.000,ALERT,212.16,301.17,59.975,1451018703,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,568155.9,568155.9,2191,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451018755,70040.00
12/24/2015 23:45,2,0.000,ALERT,213.29,300.27,60.007,1451018703,"274151322000068","219011344069620",0.00,0.00,0,298.47,301.47,0.0,0.0,0.000,476222.7,476222.7,2253,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018757,70041.00
12/24/2015 23:45,2,0.000,ALERT,212.61,302.07,60.018,1451018703,"201051344001135","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,306631.4,306631.4,12961,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018758,70042.00
12/24/2015 23:45,2,0.000,ALERT,213.51,305.08,59.991,1451018703,"201051344000594","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,312615.0,312615.0,8316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018760,70043.00
12/24/2015 23:45,2,0.000,ALERT,213.29,302.07,59.986,1451018703,"201051344001203","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,312982.3,312982.3,12977,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018762,70044.00
12/24/2015 23:45,2,0.000,ALERT,212.38,301.47,59.938,1451018703,"274151322000054","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,580294.9,580294.9,2194,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018764,70045.00
12/24/2015 23:45,2,0.000,ALERT,214.19,304.48,60.034,1451018703,"201051344000867","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,301678.8,301678.8,8312,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018765,70046.00
12/24/2015 23:45,2,0.000,ALERT,213.06,302.37,59.938,1451018703,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,311224.3,311224.3,12987,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018767,70047.00
12/24/2015 23:45,2,0.000,ALERT,213.74,304.48,59.981,1451018703,"201051344000900","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,314617.7,314617.7,8319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451018769,70048.00
12/24/2015 23:45,2,0.000,ALERT,213.96,303.88,59.991,1451018703,"201051344000648","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,308521.6,308521.6,8310,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018771,70049.00
12/24/2015 23:45,2,0.000,ALERT,213.96,305.68,59.949,1451018703,"201051344000569","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,316134.3,316134.3,8310,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018773,70050.00
12/24/2015 23:45,2,0.000,ALERT,213.74,304.78,59.959,1451018703,"201051344000983","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,311380.9,311380.9,8317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451018775,70051.00
12/24/2015 23:45,2,0.000,ALERT,213.96,304.78,59.981,1451018703,"201051344001158","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,306890.9,306890.9,8327,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018776,70052.00
12/24/2015 23:45,2,0.000,ALERT,214.41,305.08,59.970,1451018703,"201051344000576","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,309022.2,309022.2,8321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018778,70053.00
12/24/2015 23:45,2,0.000,ALERT,212.61,300.57,59.991,1451018703,"274151322000087","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,555762.3,555762.3,2200,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451018780,70054.00
